Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,7,15,63.0,5.0,0.95,4.55,6.0,0.0,0.0
2018,1,12,7,30,126.0,10.0,1.0,5.0,12.0,51.8,0.0
2018,1,12,7,45,279.0,19.0,1.05,5.45,41.5,149.11,34.05
2018,1,12,8,0,432.0,28.0,1.1,5.9,71.0,249.46,193.15
2018,1,12,8,15,534.0,33.5,1.2,6.25,112.5,333.07,273.17
2018,1,12,8,30,636.0,39.0,1.3,6.6,154.0,426.01,354.92
2018,1,12,8,45,474.0,52.5,1.45,7.0,150.0,380.56,321.64
2018,1,12,9,0,312.0,66.0,1.6,7.4,146.0,306.64,261.89
2018,1,12,9,15,159.5,89.5,1.8,8.05,130.5,226.89,193.41
2018,1,12,9,30,7.0,113.0,2.0,8.7,115.0,109.56,89.59
2018,1,12,9,45,12.5,127.5,2.2,9.4,132.0,128.13,105.53
2018,1,12,10,0,18.0,142.0,2.4,10.1,149.0,147.26,121.51
2018,1,12,10,15,12.0,144.0,2.45,10.5,149.0,142.93,117.23
2018,1,12,10,30,6.0,146.0,2.5,10.9,149.0,138.63,113.01
2018,1,12,10,45,4.0,146.5,2.55,11.35,148.5,136.32,110.65
2018,1,12,11,0,2.0,147.0,2.6,11.8,148.0,134.2,108.45
2018,1,12,11,15,10.0,164.0,2.65,12.0,169.0,159.3,129.55
2018,1,12,11,30,18.0,181.0,2.7,12.2,190.0,185.08,151.0
2018,1,12,11,45,23.0,189.0,2.7,12.4,200.5,198.46,161.98
2018,1,12,12,0,28.0,197.0,2.7,12.6,211.0,231.51,189.0
2018,1,12,12,15,109.5,196.0,2.75,12.65,251.5,330.91,272.7
2018,1,12,12,30,191.0,195.0,2.8,12.7,292.0,409.54,337.97
2018,1,12,12,45,275.5,185.0,2.85,12.8,323.0,499.91,411.08
2018,1,12,13,0,360.0,175.0,2.9,12.9,354.0,566.28,464.56
2018,1,12,13,15,560.0,134.5,2.95,12.85,403.5,734.09,595.18
2018,1,12,13,30,760.0,94.0,3.0,12.8,453.0,855.31,684.43
2018,1,12,13,45,726.5,97.5,3.0,12.75,428.0,818.56,657.44
2018,1,12,14,0,693.0,101.0,3.0,12.7,403.0,774.09,625.9
2018,1,12,14,15,763.0,82.5,2.9,12.5,395.0,784.64,634.98
2018,1,12,14,30,833.0,64.0,2.8,12.3,387.0,794.36,642.99
2018,1,12,14,45,818.5,60.5,2.75,12.15,354.5,748.14,609.42
2018,1,12,15,0,804.0,57.0,2.7,12.0,322.0,700.35,574.48
2018,1,12,15,15,767.5,54.5,2.7,12.0,283.0,636.88,526.49
2018,1,12,15,30,731.0,52.0,2.7,12.0,244.0,574.24,477.31
2018,1,12,15,45,573.5,54.5,1.95,10.6,189.5,448.44,373.53
2018,1,12,16,0,416.0,57.0,1.2,9.2,135.0,330.83,274.18
2018,1,12,16,15,386.0,45.5,1.2,8.5,103.5,279.13,228.24
2018,1,12,16,30,356.0,34.0,1.2,7.8,72.0,230.36,180.15
2018,1,12,16,45,212.5,22.5,1.15,7.15,42.0,130.3,59.73
2018,1,12,17,0,69.0,11.0,1.1,6.5,12.0,33.66,0.0
2018,1,12,17,15,34.5,5.5,1.1,6.3,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,7,15,13.5,3.5,2.55,2.9,3.5,0.0,0.0
2018,1,13,7,30,27.0,7.0,2.6,3.1,7.0,15.21,0.0
2018,1,13,7,45,57.5,21.5,2.65,3.3,26.0,55.66,11.63
2018,1,13,8,0,88.0,36.0,2.7,3.5,45.0,96.74,74.18
2018,1,13,8,15,119.0,52.0,2.75,3.85,70.0,135.53,111.86
2018,1,13,8,30,150.0,68.0,2.8,4.2,95.0,177.47,150.55
2018,1,13,8,45,185.5,83.0,2.85,4.6,125.0,223.77,192.44
2018,1,13,9,0,221.0,98.0,2.9,5.0,155.0,273.38,236.34
2018,1,13,9,15,246.0,110.5,2.9,5.4,183.0,315.23,272.57
2018,1,13,9,30,271.0,123.0,2.9,5.8,211.0,358.87,309.47
2018,1,13,9,45,322.0,132.0,2.9,6.15,248.0,419.85,360.52
2018,1,13,10,0,373.0,141.0,2.9,6.5,285.0,501.91,427.02
2018,1,13,10,15,373.5,152.0,2.9,6.9,305.0,528.58,446.83
2018,1,13,10,30,374.0,163.0,2.9,7.3,325.0,534.79,450.8
2018,1,13,10,45,384.5,170.0,2.9,7.7,344.0,562.45,471.71
2018,1,13,11,0,395.0,177.0,2.9,8.1,363.0,609.78,507.08
2018,1,13,11,15,428.5,176.0,2.9,8.65,384.0,648.51,536.08
2018,1,13,11,30,462.0,175.0,2.9,9.2,405.0,686.46,564.14
2018,1,13,11,45,533.0,160.5,2.95,9.7,429.5,743.49,607.34
2018,1,13,12,0,604.0,146.0,3.0,10.2,454.0,808.12,654.11
2018,1,13,12,15,731.0,114.0,3.05,10.4,487.0,897.34,718.71
2018,1,13,12,30,858.0,82.0,3.1,10.6,520.0,974.0,772.87
2018,1,13,12,45,780.5,98.0,3.1,10.85,492.5,913.26,728.19
2018,1,13,13,0,703.0,114.0,3.1,11.1,465.0,857.29,687.85
2018,1,13,13,15,762.5,98.0,3.1,11.1,468.5,883.62,708.1
2018,1,13,13,30,822.0,82.0,3.1,11.1,472.0,899.61,720.21
2018,1,13,13,45,733.0,95.5,3.05,11.15,431.5,822.73,664.2
2018,1,13,14,0,644.0,109.0,3.0,11.2,391.0,740.94,604.29
2018,1,13,14,15,636.5,104.0,2.95,11.05,368.0,708.8,581.57
2018,1,13,14,30,629.0,99.0,2.9,10.9,345.0,674.76,556.78
2018,1,13,14,45,699.5,80.0,2.85,10.7,331.5,684.04,565.23
2018,1,13,15,0,770.0,61.0,2.8,10.5,318.0,680.88,563.64
2018,1,13,15,15,703.0,62.0,2.8,10.5,275.0,601.0,501.89
2018,1,13,15,30,636.0,63.0,2.8,10.5,232.0,529.64,444.26
2018,1,13,15,45,529.5,59.0,2.2,9.3,184.0,427.28,359.12
2018,1,13,16,0,423.0,55.0,1.6,8.1,136.0,333.55,278.97
2018,1,13,16,15,375.5,45.0,1.5,7.4,103.5,273.88,225.77
2018,1,13,16,30,328.0,35.0,1.4,6.7,71.0,218.83,173.02
2018,1,13,16,45,217.5,23.5,1.35,6.05,43.0,134.58,70.72
2018,1,13,17,0,107.0,12.0,1.3,5.4,15.0,48.02,0.0
2018,1,13,17,15,53.5,6.0,1.3,5.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,3.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.1,3.9,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.1,4.1,1.0,0.85,0.0
2018,1,14,7,45,0.0,3.0,2.15,4.25,3.0,2.46,0.0
2018,1,14,8,0,0.0,5.0,2.2,4.4,5.0,4.1,0.0
2018,1,14,8,15,0.0,7.5,2.2,4.65,7.5,6.15,0.0
2018,1,14,8,30,0.0,10.0,2.2,4.9,10.0,8.21,1.58
2018,1,14,8,45,0.0,12.5,2.2,5.1,12.5,10.27,3.46
2018,1,14,9,0,0.0,15.0,2.2,5.3,15.0,12.34,5.33
2018,1,14,9,15,0.0,28.0,2.2,5.65,28.0,23.08,14.87
2018,1,14,9,30,0.0,41.0,2.2,6.0,41.0,33.87,24.37
2018,1,14,9,45,4.5,75.0,2.2,6.3,76.5,66.37,52.98
2018,1,14,10,0,9.0,109.0,2.2,6.6,112.0,103.47,85.18
2018,1,14,10,15,78.5,141.5,2.15,7.05,175.5,209.74,178.12
2018,1,14,10,30,148.0,174.0,2.1,7.5,239.0,329.98,279.09
2018,1,14,10,45,192.0,189.0,2.05,7.95,277.5,391.83,329.09
2018,1,14,11,0,236.0,204.0,2.0,8.4,316.0,475.31,394.95
2018,1,14,11,15,149.5,206.5,1.9,8.8,278.0,379.65,314.98
2018,1,14,11,30,63.0,209.0,1.8,9.2,240.0,280.51,231.69
2018,1,14,11,45,42.0,200.0,1.7,9.6,221.0,248.47,204.65
2018,1,14,12,0,21.0,191.0,1.6,10.0,202.0,198.02,162.13
2018,1,14,12,15,29.5,199.0,1.5,10.25,214.5,234.69,192.43
2018,1,14,12,30,38.0,207.0,1.4,10.5,227.0,253.14,207.32
2018,1,14,12,45,72.5,214.0,1.3,10.7,251.0,295.99,242.95
2018,1,14,13,0,107.0,221.0,1.2,10.9,275.0,338.58,277.63
2018,1,14,13,15,179.5,212.5,1.15,10.95,299.5,416.46,340.92
2018,1,14,13,30,252.0,204.0,1.1,11.0,324.0,491.39,400.05
2018,1,14,13,45,294.0,188.0,1.05,11.05,322.0,504.46,410.74
2018,1,14,14,0,336.0,172.0,1.0,11.1,320.0,514.59,419.64
2018,1,14,14,15,325.0,162.0,1.05,10.95,298.0,483.32,396.44
2018,1,14,14,30,314.0,152.0,1.1,10.8,276.0,451.75,372.96
2018,1,14,14,45,238.0,144.0,1.15,10.6,233.5,370.99,308.56
2018,1,14,15,0,162.0,136.0,1.2,10.4,191.0,280.23,234.61
2018,1,14,15,15,171.5,117.0,1.2,10.4,169.0,258.08,217.13
2018,1,14,15,30,181.0,98.0,1.2,10.4,147.0,247.97,208.52
2018,1,14,15,45,206.0,83.5,1.15,9.35,130.5,238.08,200.38
2018,1,14,16,0,231.0,69.0,1.1,8.3,114.0,225.47,188.84
2018,1,14,16,15,179.5,55.0,1.15,7.8,84.5,171.02,140.45
2018,1,14,16,30,128.0,41.0,1.2,7.3,55.0,122.12,95.69
2018,1,14,16,45,76.0,25.0,1.25,6.8,32.5,70.31,38.34
2018,1,14,17,0,24.0,9.0,1.3,6.3,10.0,16.18,0.0
2018,1,14,17,15,12.0,4.5,1.35,6.25,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,4.35,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,4.6,4.0,3.41,0.0
2018,1,15,7,45,0.0,12.5,1.4,4.85,12.5,10.3,0.0
2018,1,15,8,0,0.0,21.0,1.2,5.1,21.0,17.32,8.76
2018,1,15,8,15,0.0,30.0,1.05,5.5,30.0,24.78,15.85
2018,1,15,8,30,0.0,39.0,0.9,5.9,39.0,32.25,22.68
2018,1,15,8,45,0.0,53.5,0.75,6.3,53.5,45.21,34.24
2018,1,15,9,0,0.0,68.0,0.6,6.7,68.0,58.76,46.17
2018,1,15,9,15,59.5,96.0,0.55,7.2,115.5,137.73,115.99
2018,1,15,9,30,119.0,124.0,0.5,7.7,163.0,230.96,195.2
2018,1,15,9,45,235.0,132.5,0.5,8.2,220.5,351.36,294.82
2018,1,15,10,0,351.0,141.0,0.5,8.7,278.0,465.06,384.7
2018,1,15,10,15,309.0,155.0,0.5,9.15,282.0,457.93,375.87
2018,1,15,10,30,267.0,169.0,0.5,9.6,286.0,447.2,365.51
2018,1,15,10,45,263.5,182.0,0.55,10.05,302.5,467.05,379.92
2018,1,15,11,0,260.0,195.0,0.6,10.5,319.0,485.85,393.06
2018,1,15,11,15,386.0,180.0,0.55,10.75,370.5,612.63,488.95
2018,1,15,11,30,512.0,165.0,0.5,11.0,422.0,722.8,567.75
2018,1,15,11,45,485.0,174.0,0.5,11.25,420.5,713.12,557.73
2018,1,15,12,0,458.0,183.0,0.5,11.5,419.0,700.77,547.7
2018,1,15,12,15,361.5,205.0,0.5,11.55,391.5,611.74,481.97
2018,1,15,12,30,265.0,227.0,0.5,11.6,364.0,544.22,430.84
2018,1,15,12,45,250.5,224.0,0.45,11.65,352.0,524.83,416.56
2018,1,15,13,0,236.0,221.0,0.4,11.7,340.0,483.67,385.87
2018,1,15,13,15,210.5,213.5,0.4,11.65,317.5,447.11,358.59
2018,1,15,13,30,185.0,206.0,0.4,11.6,295.0,410.74,331.05
2018,1,15,13,45,139.0,198.5,0.4,11.6,263.5,356.07,288.28
2018,1,15,14,0,93.0,191.0,0.4,11.6,232.0,285.17,232.16
2018,1,15,14,15,67.0,174.0,0.4,11.4,202.5,240.46,196.64
2018,1,15,14,30,41.0,157.0,0.4,11.2,173.0,197.47,161.62
2018,1,15,14,45,90.0,143.0,0.4,11.0,174.5,220.01,182.35
2018,1,15,15,0,139.0,129.0,0.4,10.8,176.0,253.24,210.81
2018,1,15,15,15,215.0,114.0,0.4,10.8,177.0,299.29,249.23
2018,1,15,15,30,291.0,99.0,0.4,10.8,178.0,322.94,268.47
2018,1,15,15,45,281.5,83.5,0.55,10.1,150.0,298.53,248.23
2018,1,15,16,0,272.0,68.0,0.7,9.4,122.0,260.13,215.87
2018,1,15,16,15,203.0,55.5,0.7,9.0,90.0,183.67,150.03
2018,1,15,16,30,134.0,43.0,0.7,8.6,58.0,127.59,99.86
2018,1,15,16,45,81.0,27.0,0.75,8.25,35.0,75.93,44.67
2018,1,15,17,0,28.0,11.0,0.8,7.9,12.0,19.34,0.0
2018,1,15,17,15,14.0,5.5,0.85,7.65,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,6.25,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,6.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,7,15,10.5,3.0,0.6,7.45,3.0,0.0,0.0
2018,1,16,7,30,21.0,6.0,0.7,7.6,6.0,12.21,0.0
2018,1,16,7,45,12.0,15.5,0.8,7.75,15.5,18.31,2.01
2018,1,16,8,0,3.0,25.0,0.9,7.9,25.0,22.0,12.53
2018,1,16,8,15,1.5,35.5,1.0,8.1,35.5,30.49,20.57
2018,1,16,8,30,0.0,46.0,1.1,8.3,46.0,38.99,28.29
2018,1,16,8,45,0.0,48.5,1.2,8.5,48.5,40.14,29.49
2018,1,16,9,0,0.0,51.0,1.3,8.7,51.0,42.2,31.37
2018,1,16,9,15,9.0,73.5,1.2,9.15,76.5,69.25,55.11
2018,1,16,9,30,18.0,96.0,1.1,9.6,102.0,98.34,80.27
2018,1,16,9,45,28.5,120.0,1.0,10.0,130.5,142.37,117.7
2018,1,16,10,0,39.0,144.0,0.9,10.4,159.0,179.36,148.4
2018,1,16,10,15,55.5,157.5,0.95,10.65,181.0,209.32,173.27
2018,1,16,10,30,72.0,171.0,1.0,10.9,203.0,240.4,198.78
2018,1,16,10,45,67.0,182.5,1.05,11.15,213.5,250.33,206.08
2018,1,16,11,0,62.0,194.0,1.1,11.4,224.0,260.07,213.29
2018,1,16,11,15,51.0,188.5,1.2,11.6,213.5,242.54,198.5
2018,1,16,11,30,40.0,183.0,1.3,11.8,203.0,225.04,183.79
2018,1,16,11,45,26.5,166.5,1.4,12.0,180.0,192.05,156.31
2018,1,16,12,0,13.0,150.0,1.5,12.2,157.0,146.06,117.9
2018,1,16,12,15,6.5,115.5,1.6,12.3,119.0,105.36,83.86
2018,1,16,12,30,0.0,81.0,1.7,12.4,81.0,67.27,51.6
2018,1,16,12,45,0.0,75.5,1.75,12.45,75.5,62.67,47.77
2018,1,16,13,0,0.0,70.0,1.8,12.5,70.0,58.08,43.9
2018,1,16,13,15,2.0,95.0,1.8,12.4,96.0,81.73,64.06
2018,1,16,13,30,4.0,120.0,1.8,12.3,122.0,107.8,86.15
2018,1,16,13,45,2.0,101.5,1.8,12.2,102.5,88.18,69.65
2018,1,16,14,0,0.0,83.0,1.8,12.1,83.0,69.13,53.58
2018,1,16,14,15,2.5,88.0,1.8,11.95,89.0,76.27,59.91
2018,1,16,14,30,5.0,93.0,1.8,11.8,95.0,83.58,66.37
2018,1,16,14,45,5.5,89.0,1.85,11.6,91.0,80.55,63.96
2018,1,16,15,0,6.0,85.0,1.9,11.4,87.0,77.61,61.6
2018,1,16,15,15,9.0,84.0,1.9,11.4,86.5,79.72,63.56
2018,1,16,15,30,12.0,83.0,1.9,11.4,86.0,82.14,65.67
2018,1,16,15,45,7.5,66.0,1.55,10.65,68.0,62.41,48.62
2018,1,16,16,0,3.0,49.0,1.2,9.9,50.0,43.21,31.86
2018,1,16,16,15,1.5,37.0,1.2,9.5,37.5,31.39,21.36
2018,1,16,16,30,0.0,25.0,1.2,9.1,25.0,20.64,11.71
2018,1,16,16,45,7.0,16.5,1.2,8.65,16.5,16.84,6.21
2018,1,16,17,0,14.0,8.0,1.2,8.2,8.0,11.82,0.0
2018,1,16,17,15,7.0,4.0,1.2,8.05,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.5,0.65,5.3,3.5,0.0,0.0
2018,1,17,7,30,20.0,7.0,0.7,5.7,7.0,12.7,0.0
2018,1,17,7,45,11.5,17.5,0.7,6.1,17.5,20.63,3.85
2018,1,17,8,0,3.0,28.0,0.7,6.5,28.0,25.22,15.35
2018,1,17,8,15,10.5,41.0,0.75,6.9,42.5,41.19,30.0
2018,1,17,8,30,18.0,54.0,0.8,7.3,57.0,62.78,49.32
2018,1,17,8,45,17.0,66.5,0.85,7.65,70.0,75.36,60.58
2018,1,17,9,0,16.0,79.0,0.9,8.0,83.0,80.88,65.49
2018,1,17,9,15,16.0,80.0,0.95,8.65,84.5,80.77,65.33
2018,1,17,9,30,16.0,81.0,1.0,9.3,86.0,87.94,71.35
2018,1,17,9,45,11.5,90.0,1.05,9.9,94.0,86.42,69.63
2018,1,17,10,0,7.0,99.0,1.1,10.5,102.0,91.31,73.36
2018,1,17,10,15,22.5,134.5,1.2,11.0,144.5,152.68,125.4
2018,1,17,10,30,38.0,170.0,1.3,11.5,187.0,208.68,171.66
2018,1,17,10,45,40.5,163.5,1.4,12.0,182.5,202.28,165.89
2018,1,17,11,0,43.0,157.0,1.5,12.5,178.0,196.66,161.04
2018,1,17,11,15,25.5,151.5,1.65,12.85,164.0,173.66,141.17
2018,1,17,11,30,8.0,146.0,1.8,13.2,150.0,137.25,110.16
2018,1,17,11,45,5.5,139.0,1.9,13.55,142.0,127.52,101.88
2018,1,17,12,0,3.0,132.0,2.0,13.9,134.0,117.97,93.7
2018,1,17,12,15,10.0,155.0,2.0,14.1,160.5,148.06,118.81
2018,1,17,12,30,17.0,178.0,2.0,14.3,187.0,179.17,144.45
2018,1,17,12,45,41.0,197.5,2.0,14.45,218.5,243.19,197.23
2018,1,17,13,0,65.0,217.0,2.0,14.6,250.0,291.28,236.36
2018,1,17,13,15,103.0,213.5,1.9,14.65,264.5,323.41,263.18
2018,1,17,13,30,141.0,210.0,1.8,14.7,279.0,373.9,303.98
2018,1,17,13,45,169.5,203.5,1.7,14.7,282.5,389.93,317.28
2018,1,17,14,0,198.0,197.0,1.6,14.7,286.0,404.28,329.34
2018,1,17,14,15,160.5,183.0,1.4,14.55,252.5,349.65,285.47
2018,1,17,14,30,123.0,169.0,1.2,14.4,219.0,297.0,243.02
2018,1,17,14,45,195.5,152.0,1.0,14.2,223.5,330.7,272.25
2018,1,17,15,0,268.0,135.0,0.8,14.0,228.0,374.04,307.34
2018,1,17,15,15,251.5,121.0,0.8,14.0,200.5,334.45,275.36
2018,1,17,15,30,235.0,107.0,0.8,14.0,173.0,295.79,244.04
2018,1,17,15,45,205.5,91.5,0.7,13.15,142.5,248.11,204.82
2018,1,17,16,0,176.0,76.0,0.6,12.3,112.0,203.0,166.7
2018,1,17,16,15,146.0,60.0,0.65,11.9,85.0,159.75,129.13
2018,1,17,16,30,116.0,44.0,0.7,11.5,58.0,119.53,93.06
2018,1,17,16,45,82.0,29.0,0.75,11.1,37.0,80.09,51.65
2018,1,17,17,0,48.0,14.0,0.8,10.7,16.0,29.11,0.0
2018,1,17,17,15,24.0,7.0,0.7,10.5,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,7,15,10.5,4.0,1.25,6.55,4.0,0.0,0.0
2018,1,18,7,30,21.0,8.0,1.5,7.1,8.0,13.86,0.0
2018,1,18,7,45,11.0,21.5,1.75,7.6,21.5,26.08,7.23
2018,1,18,8,0,1.0,35.0,2.0,8.1,35.0,33.29,21.92
2018,1,18,8,15,8.0,51.5,2.1,8.4,53.0,52.85,39.7
2018,1,18,8,30,15.0,68.0,2.2,8.7,71.0,72.8,57.59
2018,1,18,8,45,16.0,77.5,2.3,8.95,81.5,81.26,65.34
2018,1,18,9,0,17.0,87.0,2.4,9.2,92.0,90.33,73.39
2018,1,18,9,15,8.5,87.0,2.35,9.45,89.5,82.78,66.65
2018,1,18,9,30,0.0,87.0,2.3,9.7,87.0,75.32,59.84
2018,1,18,9,45,4.0,101.0,2.3,9.95,102.5,91.64,73.87
2018,1,18,10,0,8.0,115.0,2.3,10.2,118.0,108.4,88.1
2018,1,18,10,15,15.5,137.5,2.35,10.4,144.0,137.62,112.91
2018,1,18,10,30,23.0,160.0,2.4,10.6,170.0,167.78,138.2
2018,1,18,10,45,28.0,164.5,2.5,10.8,177.5,191.79,158.06
2018,1,18,11,0,33.0,169.0,2.6,11.0,185.0,201.34,165.85
2018,1,18,11,15,51.5,166.5,2.7,11.1,192.5,215.72,178.37
2018,1,18,11,30,70.0,164.0,2.8,11.2,200.0,230.85,191.47
2018,1,18,11,45,40.0,170.0,2.9,11.3,190.5,208.86,171.83
2018,1,18,12,0,10.0,176.0,3.0,11.4,181.0,169.96,138.19
2018,1,18,12,15,8.5,160.0,3.1,11.45,164.5,151.59,122.92
2018,1,18,12,30,7.0,144.0,3.2,11.5,148.0,133.77,108.03
2018,1,18,12,45,5.5,144.0,3.35,11.55,147.0,132.38,106.84
2018,1,18,13,0,4.0,144.0,3.5,11.6,146.0,131.08,105.74
2018,1,18,13,15,5.0,139.5,3.55,11.5,142.0,127.75,103.13
2018,1,18,13,30,6.0,135.0,3.6,11.4,138.0,124.47,100.58
2018,1,18,13,45,8.0,128.0,3.65,11.35,132.0,119.61,96.74
2018,1,18,14,0,10.0,121.0,3.7,11.3,126.0,114.74,92.88
2018,1,18,14,15,5.0,94.0,3.65,11.05,96.5,84.06,66.83
2018,1,18,14,30,0.0,67.0,3.6,10.8,67.0,55.53,42.37
2018,1,18,14,45,2.0,71.5,3.55,10.55,72.0,60.9,47.21
2018,1,18,15,0,4.0,76.0,3.5,10.3,77.0,67.0,52.67
2018,1,18,15,15,10.5,66.5,3.5,10.3,69.5,63.0,49.49
2018,1,18,15,30,17.0,57.0,3.5,10.3,62.0,62.93,49.6
2018,1,18,15,45,14.0,51.5,3.25,9.7,55.0,55.34,42.9
2018,1,18,16,0,11.0,46.0,3.0,9.1,48.0,48.22,36.49
2018,1,18,16,15,7.5,33.0,2.95,8.9,34.0,31.2,21.36
2018,1,18,16,30,4.0,20.0,2.9,8.7,20.0,18.36,9.91
2018,1,18,16,45,2.0,11.0,2.85,8.45,11.0,9.87,1.79
2018,1,18,17,0,0.0,2.0,2.8,8.2,2.0,1.71,0.0
2018,1,18,17,15,0.0,1.0,2.75,8.1,1.0,0.85,0.0
2018,1,18,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,19,7,15,45.0,6.0,1.25,3.4,7.0,0.0,0.0
2018,1,19,7,30,90.0,12.0,1.3,4.2,14.0,40.24,0.0
2018,1,19,7,45,223.0,23.5,1.35,4.95,43.5,130.57,62.39
2018,1,19,8,0,356.0,35.0,1.4,5.7,73.0,223.91,176.91
2018,1,19,8,15,474.0,42.0,1.55,6.1,117.5,312.39,258.11
2018,1,19,8,30,592.0,49.0,1.7,6.5,162.0,412.6,345.8
2018,1,19,8,45,646.5,53.5,1.9,6.9,204.0,482.36,406.71
2018,1,19,9,0,701.0,58.0,2.1,7.3,246.0,551.58,465.4
2018,1,19,9,15,736.5,61.0,2.1,7.6,285.5,613.65,514.97
2018,1,19,9,30,772.0,64.0,2.1,7.9,325.0,676.58,562.29
2018,1,19,9,45,796.0,67.0,2.15,8.15,360.5,731.0,602.22
2018,1,19,10,0,820.0,70.0,2.2,8.4,396.0,784.66,640.75
2018,1,19,10,15,836.5,71.5,2.15,8.6,425.5,828.9,670.88
2018,1,19,10,30,853.0,73.0,2.1,8.8,455.0,871.18,699.08
2018,1,19,10,45,855.0,76.5,2.1,8.95,476.0,900.63,718.32
2018,1,19,11,0,857.0,80.0,2.1,9.1,497.0,926.93,735.35
2018,1,19,11,15,864.0,81.0,2.1,9.2,513.0,951.51,751.31
2018,1,19,11,30,871.0,82.0,2.1,9.3,529.0,972.89,765.05
2018,1,19,11,45,844.5,88.5,2.1,9.4,527.5,965.14,758.61
2018,1,19,12,0,818.0,95.0,2.1,9.5,526.0,953.24,749.77
2018,1,19,12,15,798.0,95.0,2.2,9.5,516.0,936.0,738.79
2018,1,19,12,30,778.0,95.0,2.3,9.5,506.0,915.35,725.45
2018,1,19,12,45,766.0,101.5,2.35,9.55,502.0,907.24,720.47
2018,1,19,13,0,754.0,108.0,2.4,9.6,498.0,903.04,718.29
2018,1,19,13,15,619.5,135.5,2.45,9.55,450.0,796.4,641.97
2018,1,19,13,30,485.0,163.0,2.5,9.5,402.0,681.68,557.46
2018,1,19,13,45,386.0,159.0,2.55,9.45,344.0,574.61,475.24
2018,1,19,14,0,287.0,155.0,2.6,9.4,286.0,449.37,376.23
2018,1,19,14,15,216.0,141.5,2.6,9.25,237.0,362.84,306.0
2018,1,19,14,30,145.0,128.0,2.6,9.1,188.0,262.97,222.86
2018,1,19,14,45,331.5,114.5,2.6,9.0,236.0,427.36,363.01
2018,1,19,15,0,518.0,101.0,2.6,8.9,284.0,546.53,461.01
2018,1,19,15,15,525.0,90.0,2.6,8.9,257.5,515.7,435.5
2018,1,19,15,30,532.0,79.0,2.6,8.9,231.0,482.68,408.3
2018,1,19,15,45,432.0,72.5,2.1,7.8,183.5,379.92,322.47
2018,1,19,16,0,332.0,66.0,1.6,6.7,136.0,292.6,247.53
2018,1,19,16,15,285.5,53.5,1.6,6.1,104.0,235.56,197.05
2018,1,19,16,30,239.0,41.0,1.6,5.5,72.0,183.28,148.97
2018,1,19,16,45,201.5,29.5,1.6,4.9,48.5,141.26,102.22
2018,1,19,17,0,164.0,18.0,1.6,4.3,25.0,74.34,0.0
2018,1,19,17,15,82.0,9.0,1.65,4.2,12.5,32.71,0.0
2018,1,19,17,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-1.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,20,7,15,59.5,6.0,1.75,-0.45,7.5,0.0,0.0
2018,1,20,7,30,119.0,12.0,2.0,0.4,15.0,49.76,0.0
2018,1,20,7,45,302.0,21.5,2.25,1.2,49.5,159.87,83.81
2018,1,20,8,0,485.0,31.0,2.5,2.0,84.0,271.2,218.24
2018,1,20,8,15,575.0,36.0,2.6,2.65,126.5,351.12,294.77
2018,1,20,8,30,665.0,41.0,2.7,3.3,169.0,438.92,373.99
2018,1,20,8,45,716.5,44.0,2.75,3.95,212.0,508.78,435.68
2018,1,20,9,0,768.0,47.0,2.8,4.6,255.0,581.83,497.47
2018,1,20,9,15,800.5,50.0,3.0,5.3,295.5,644.39,547.48
2018,1,20,9,30,833.0,53.0,3.2,6.0,336.0,700.65,590.38
2018,1,20,9,45,856.0,54.5,3.4,6.65,372.0,753.93,630.03
2018,1,20,10,0,879.0,56.0,3.6,7.3,408.0,806.33,668.2
2018,1,20,10,15,893.5,57.0,3.65,7.7,437.5,849.52,698.59
2018,1,20,10,30,908.0,58.0,3.7,8.1,467.0,890.56,727.01
2018,1,20,10,45,917.5,59.5,3.7,8.5,490.5,925.31,750.16
2018,1,20,11,0,927.0,61.0,3.7,8.9,514.0,957.13,771.02
2018,1,20,11,15,933.0,62.0,3.7,9.1,530.5,981.81,787.19
2018,1,20,11,30,939.0,63.0,3.7,9.3,547.0,1003.05,800.97
2018,1,20,11,45,942.0,63.5,3.7,9.55,556.0,1017.12,809.58
2018,1,20,12,0,945.0,64.0,3.7,9.8,565.0,1027.47,815.74
2018,1,20,12,15,941.5,65.5,3.7,9.9,565.5,1028.95,816.25
2018,1,20,12,30,938.0,67.0,3.7,10.0,566.0,1026.6,814.31
2018,1,20,12,45,930.0,69.0,3.65,10.1,558.5,1016.71,806.86
2018,1,20,13,0,922.0,71.0,3.6,10.2,551.0,1003.17,797.06
2018,1,20,13,15,916.5,70.0,3.5,10.2,536.5,984.53,783.71
2018,1,20,13,30,911.0,69.0,3.4,10.2,522.0,962.44,768.06
2018,1,20,13,45,902.0,68.0,3.3,10.2,500.5,933.82,747.8
2018,1,20,14,0,893.0,67.0,3.2,10.2,479.0,902.21,725.45
2018,1,20,14,15,879.5,65.0,3.05,10.05,450.5,862.56,697.18
2018,1,20,14,30,866.0,63.0,2.9,9.9,422.0,820.63,667.08
2018,1,20,14,45,846.5,61.0,2.7,9.7,388.0,779.65,637.18
2018,1,20,15,0,827.0,59.0,2.5,9.5,354.0,728.9,599.45
2018,1,20,15,15,797.0,56.0,2.5,9.5,314.5,668.21,554.18
2018,1,20,15,30,767.0,53.0,2.5,9.5,275.0,607.73,507.84
2018,1,20,15,45,718.5,49.5,1.8,8.1,232.5,535.54,447.91
2018,1,20,16,0,670.0,46.0,1.1,6.7,190.0,466.06,387.58
2018,1,20,16,15,562.0,41.5,1.15,6.0,143.5,367.06,304.1
2018,1,20,16,30,454.0,37.0,1.2,5.3,97.0,283.52,230.16
2018,1,20,16,45,355.0,28.0,1.25,4.55,64.0,205.66,152.35
2018,1,20,17,0,256.0,19.0,1.3,3.8,31.0,125.51,0.0
2018,1,20,17,15,128.0,9.5,1.3,3.6,15.5,47.27,0.0
2018,1,20,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,21,7,15,67.0,7.0,1.5,2.45,8.5,0.0,0.0
2018,1,21,7,30,134.0,14.0,1.5,2.7,17.0,56.28,0.0
2018,1,21,7,45,281.0,24.5,1.55,2.9,49.5,154.34,84.92
2018,1,21,8,0,428.0,35.0,1.6,3.1,82.0,255.06,204.39
2018,1,21,8,15,514.0,41.0,1.6,3.5,123.0,330.15,275.32
2018,1,21,8,30,600.0,47.0,1.6,3.9,164.0,413.41,349.55
2018,1,21,8,45,625.0,54.0,1.6,4.25,201.0,468.79,398.45
2018,1,21,9,0,650.0,61.0,1.6,4.6,238.0,525.3,446.16
2018,1,21,9,15,646.5,72.0,1.6,5.2,270.5,567.56,479.81
2018,1,21,9,30,643.0,83.0,1.6,5.8,303.0,607.6,509.93
2018,1,21,9,45,657.0,88.5,1.65,6.35,333.5,652.56,542.92
2018,1,21,10,0,671.0,94.0,1.7,6.9,364.0,696.46,574.32
2018,1,21,10,15,583.0,121.5,1.7,7.2,368.5,676.94,557.42
2018,1,21,10,30,495.0,149.0,1.7,7.5,373.0,642.87,529.49
2018,1,21,10,45,501.0,155.5,1.7,7.75,392.0,670.22,549.48
2018,1,21,11,0,507.0,162.0,1.7,8.0,411.0,695.93,567.42
2018,1,21,11,15,344.5,198.0,1.8,8.15,369.5,573.11,470.35
2018,1,21,11,30,182.0,234.0,1.9,8.3,328.0,445.09,366.79
2018,1,21,11,45,143.0,238.0,1.95,8.45,312.5,413.45,341.02
2018,1,21,12,0,104.0,242.0,2.0,8.6,297.0,359.68,296.96
2018,1,21,12,15,132.5,243.5,2.0,8.7,314.0,411.07,338.85
2018,1,21,12,30,161.0,245.0,2.0,8.8,331.0,441.16,363.16
2018,1,21,12,45,178.5,241.0,2.0,8.9,335.5,452.7,372.65
2018,1,21,13,0,196.0,237.0,2.0,9.0,340.0,463.47,381.68
2018,1,21,13,15,282.5,216.5,1.95,9.0,360.5,539.65,443.57
2018,1,21,13,30,369.0,196.0,1.9,9.0,381.0,591.08,485.26
2018,1,21,13,45,386.5,185.0,1.85,9.0,371.5,585.95,481.7
2018,1,21,14,0,404.0,174.0,1.8,9.0,362.0,598.34,491.56
2018,1,21,14,15,294.5,176.0,1.65,8.9,308.5,474.64,393.42
2018,1,21,14,30,185.0,178.0,1.5,8.8,255.0,359.14,299.8
2018,1,21,14,45,132.0,161.0,1.35,8.75,214.0,290.12,243.13
2018,1,21,15,0,79.0,144.0,1.2,8.7,173.0,210.19,176.11
2018,1,21,15,15,99.0,131.5,1.2,8.7,163.5,222.62,187.39
2018,1,21,15,30,119.0,119.0,1.2,8.7,154.0,218.75,184.4
2018,1,21,15,45,101.0,102.0,0.95,8.0,128.5,182.95,153.69
2018,1,21,16,0,83.0,85.0,0.7,7.3,103.0,148.85,124.0
2018,1,21,16,15,64.5,67.5,0.75,7.05,79.5,115.57,94.5
2018,1,21,16,30,46.0,50.0,0.8,6.8,56.0,76.01,59.3
2018,1,21,16,45,36.0,33.5,0.85,6.6,37.0,59.4,41.8
2018,1,21,17,0,26.0,17.0,0.9,6.4,18.0,29.5,0.0
2018,1,21,17,15,13.0,8.5,0.9,6.2,9.0,11.24,0.0
2018,1,21,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.55,6.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,6.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
