Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.0,2.25,6.0,6.5,0.0,0.0
2018,4,4,6,0,35.0,12.0,2.4,6.2,13.0,10.24,0.0
2018,4,4,6,15,113.0,28.5,2.6,6.7,41.5,23.68,12.7
2018,4,4,6,30,191.0,45.0,2.8,7.2,70.0,54.37,33.51
2018,4,4,6,45,237.0,60.5,2.95,7.7,105.5,90.08,61.54
2018,4,4,7,0,283.0,76.0,3.1,8.2,141.0,131.79,96.98
2018,4,4,7,15,263.5,96.0,3.1,8.65,168.5,161.14,125.31
2018,4,4,7,30,244.0,116.0,3.1,9.1,196.0,191.48,153.84
2018,4,4,7,45,411.0,116.0,3.1,9.6,278.5,280.99,228.2
2018,4,4,8,0,578.0,116.0,3.1,10.1,361.0,388.81,317.41
2018,4,4,8,15,530.5,143.5,3.05,10.6,389.5,422.0,345.72
2018,4,4,8,30,483.0,171.0,3.0,11.1,418.0,453.76,371.41
2018,4,4,8,45,499.0,184.0,3.0,11.65,460.0,504.76,411.49
2018,4,4,9,0,515.0,197.0,3.0,12.2,502.0,556.11,450.61
2018,4,4,9,15,455.5,232.0,3.0,12.6,516.0,574.68,462.67
2018,4,4,9,30,396.0,267.0,3.0,13.0,530.0,573.41,459.53
2018,4,4,9,45,346.5,297.0,3.0,13.45,536.0,582.04,463.58
2018,4,4,10,0,297.0,327.0,3.0,13.9,542.0,585.77,463.64
2018,4,4,10,15,487.0,272.5,3.05,14.25,642.0,724.72,569.86
2018,4,4,10,30,677.0,218.0,3.1,14.6,742.0,865.05,672.63
2018,4,4,10,45,663.5,232.5,3.1,14.9,758.0,886.3,684.6
2018,4,4,11,0,650.0,247.0,3.1,15.2,774.0,903.87,694.91
2018,4,4,11,15,593.5,280.0,3.1,15.4,768.0,890.32,682.84
2018,4,4,11,30,537.0,313.0,3.1,15.6,762.0,877.39,671.35
2018,4,4,11,45,671.0,248.5,3.1,15.75,814.0,956.72,729.43
2018,4,4,12,0,805.0,184.0,3.1,15.9,866.0,1019.22,771.07
2018,4,4,12,15,876.0,147.5,3.1,15.9,889.0,1053.94,793.76
2018,4,4,12,30,947.0,111.0,3.1,15.9,912.0,1070.08,804.3
2018,4,4,12,45,891.5,137.0,3.1,15.9,884.5,1034.47,780.59
2018,4,4,13,0,836.0,163.0,3.1,15.9,857.0,1009.7,764.63
2018,4,4,13,15,622.5,251.0,3.15,15.75,762.0,887.1,680.46
2018,4,4,13,30,409.0,339.0,3.2,15.6,667.0,738.68,572.0
2018,4,4,13,45,426.5,321.5,3.3,15.4,654.5,740.81,576.25
2018,4,4,14,0,444.0,304.0,3.4,15.2,642.0,724.57,566.47
2018,4,4,14,15,342.0,308.0,3.45,15.05,562.0,609.92,481.34
2018,4,4,14,30,240.0,312.0,3.5,14.9,482.0,516.26,409.97
2018,4,4,14,45,257.0,294.0,3.55,14.7,467.0,499.82,399.28
2018,4,4,15,0,274.0,276.0,3.6,14.5,452.0,481.2,386.29
2018,4,4,15,15,250.0,264.5,3.6,14.5,417.0,438.44,353.12
2018,4,4,15,30,226.0,253.0,3.6,14.5,382.0,386.42,312.45
2018,4,4,15,45,199.0,229.0,3.45,13.9,335.5,334.21,271.47
2018,4,4,16,0,172.0,205.0,3.3,13.3,289.0,284.62,231.88
2018,4,4,16,15,134.0,184.0,3.2,12.85,245.0,235.52,191.9
2018,4,4,16,30,96.0,163.0,3.1,12.4,201.0,184.61,149.99
2018,4,4,16,45,132.0,140.0,2.95,11.9,184.5,175.23,141.38
2018,4,4,17,0,168.0,117.0,2.8,11.4,168.0,155.38,122.79
2018,4,4,17,15,163.0,96.0,2.65,10.75,137.5,126.65,97.19
2018,4,4,17,30,158.0,75.0,2.5,10.1,107.0,94.4,68.6
2018,4,4,17,45,121.0,56.0,2.3,9.45,76.5,61.47,41.7
2018,4,4,18,0,84.0,37.0,2.1,8.8,46.0,33.67,20.09
2018,4,4,18,15,51.5,22.0,2.15,8.55,26.5,17.18,0.0
2018,4,4,18,30,19.0,7.0,2.2,8.3,7.0,5.97,0.0
2018,4,4,18,45,9.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.5,2.0,6.35,2.5,0.0,0.0
2018,4,5,6,0,9.0,5.0,2.1,6.8,5.0,4.27,0.0
2018,4,5,6,15,4.5,8.0,2.25,7.2,8.0,6.78,0.0
2018,4,5,6,30,0.0,11.0,2.4,7.6,11.0,9.03,2.08
2018,4,5,6,45,0.0,14.0,2.55,8.0,14.0,11.51,4.38
2018,4,5,7,0,0.0,17.0,2.7,8.4,17.0,13.98,6.63
2018,4,5,7,15,0.5,34.5,2.7,8.6,34.5,28.6,19.47
2018,4,5,7,30,1.0,52.0,2.7,8.8,52.0,43.35,32.31
2018,4,5,7,45,13.5,92.0,2.7,9.0,97.5,82.08,65.58
2018,4,5,8,0,26.0,132.0,2.7,9.2,143.0,127.5,104.15
2018,4,5,8,15,60.5,174.0,2.75,9.85,204.0,185.68,152.68
2018,4,5,8,30,95.0,216.0,2.8,10.5,265.0,248.58,204.25
2018,4,5,8,45,156.0,239.0,2.8,11.1,328.0,323.72,265.09
2018,4,5,9,0,217.0,262.0,2.8,11.7,391.0,396.06,322.46
2018,4,5,9,15,252.5,271.0,2.75,12.2,431.5,454.22,367.19
2018,4,5,9,30,288.0,280.0,2.7,12.7,472.0,503.44,404.33
2018,4,5,9,45,162.0,274.0,2.7,13.25,383.0,396.05,317.76
2018,4,5,10,0,36.0,268.0,2.7,13.8,294.0,276.8,220.27
2018,4,5,10,15,32.0,268.5,2.65,14.0,292.5,275.32,218.85
2018,4,5,10,30,28.0,269.0,2.6,14.2,291.0,273.48,216.79
2018,4,5,10,45,19.0,243.0,2.55,14.4,258.0,227.85,180.1
2018,4,5,11,0,10.0,217.0,2.5,14.6,225.0,196.16,154.41
2018,4,5,11,15,31.0,278.0,2.6,14.65,304.0,287.97,227.55
2018,4,5,11,30,52.0,339.0,2.7,14.7,383.0,370.24,291.38
2018,4,5,11,45,55.5,355.5,2.8,14.7,402.5,391.14,307.09
2018,4,5,12,0,59.0,372.0,2.9,14.7,422.0,411.89,322.92
2018,4,5,12,15,37.0,315.5,3.0,14.5,347.0,332.65,261.84
2018,4,5,12,30,15.0,259.0,3.1,14.3,272.0,239.91,189.13
2018,4,5,12,45,12.5,237.0,3.25,14.1,247.5,217.2,171.54
2018,4,5,13,0,10.0,215.0,3.4,13.9,223.0,194.65,153.76
2018,4,5,13,15,12.5,238.0,3.45,13.65,248.0,217.67,172.56
2018,4,5,13,30,15.0,261.0,3.5,13.4,273.0,240.76,191.33
2018,4,5,13,45,14.5,252.5,3.5,13.15,264.0,232.1,184.74
2018,4,5,14,0,14.0,244.0,3.5,12.9,255.0,223.45,178.22
2018,4,5,14,15,11.5,228.0,3.4,12.55,236.5,206.28,164.79
2018,4,5,14,30,9.0,212.0,3.3,12.2,218.0,189.34,151.49
2018,4,5,14,45,6.0,192.0,3.2,11.85,196.0,168.69,135.05
2018,4,5,15,0,3.0,172.0,3.1,11.5,174.0,148.42,118.78
2018,4,5,15,15,2.0,162.0,3.1,11.5,163.5,138.76,111.11
2018,4,5,15,30,1.0,152.0,3.1,11.5,153.0,129.25,103.52
2018,4,5,15,45,3.5,152.0,2.75,10.85,154.0,130.76,105.38
2018,4,5,16,0,6.0,152.0,2.4,10.2,155.0,132.02,107.01
2018,4,5,16,15,11.0,143.5,2.25,9.95,148.0,126.67,102.92
2018,4,5,16,30,16.0,135.0,2.1,9.7,141.0,120.74,98.19
2018,4,5,16,45,20.0,121.5,1.95,9.45,128.0,109.45,88.7
2018,4,5,17,0,24.0,108.0,1.8,9.2,115.0,100.4,80.86
2018,4,5,17,15,13.0,86.0,1.7,9.0,89.5,74.66,58.88
2018,4,5,17,30,2.0,64.0,1.6,8.8,64.0,53.31,40.62
2018,4,5,17,45,1.0,46.5,1.5,8.6,46.5,38.37,27.31
2018,4,5,18,0,0.0,29.0,1.4,8.4,29.0,23.84,14.09
2018,4,5,18,15,6.0,17.0,1.3,8.35,17.0,14.06,0.0
2018,4,5,18,30,12.0,5.0,1.2,8.3,5.0,4.27,0.0
2018,4,5,18,45,6.0,2.5,1.1,8.2,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,8.6,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.1,8.7,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.3,8.8,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,8.95,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,9.1,9.0,7.39,0.82
2018,4,6,7,15,0.0,12.0,2.85,9.3,12.0,9.87,3.01
2018,4,6,7,30,0.0,15.0,3.0,9.5,15.0,12.35,5.17
2018,4,6,7,45,0.0,26.5,3.2,9.75,26.5,21.86,13.43
2018,4,6,8,0,0.0,38.0,3.4,10.0,38.0,31.41,21.62
2018,4,6,8,15,0.0,45.0,3.4,10.35,45.0,37.24,26.52
2018,4,6,8,30,0.0,52.0,3.4,10.7,52.0,43.08,31.37
2018,4,6,8,45,0.0,71.5,3.45,11.05,71.5,59.36,45.05
2018,4,6,9,0,0.0,91.0,3.5,11.4,91.0,75.7,58.62
2018,4,6,9,15,0.0,88.5,3.5,11.75,88.5,73.65,56.63
2018,4,6,9,30,0.0,86.0,3.5,12.1,86.0,71.59,54.69
2018,4,6,9,45,0.0,79.0,3.55,12.45,79.0,65.77,49.63
2018,4,6,10,0,0.0,72.0,3.6,12.8,72.0,59.95,44.62
2018,4,6,10,15,0.0,84.5,3.6,13.0,84.5,70.46,53.22
2018,4,6,10,30,0.0,97.0,3.6,13.2,97.0,81.06,61.86
2018,4,6,10,45,1.0,114.5,3.55,13.35,115.5,97.07,74.95
2018,4,6,11,0,2.0,132.0,3.5,13.5,134.0,113.25,88.09
2018,4,6,11,15,6.0,174.5,3.55,13.55,179.5,154.47,121.67
2018,4,6,11,30,10.0,217.0,3.6,13.6,225.0,196.47,155.48
2018,4,6,11,45,11.5,230.5,3.6,13.7,240.0,210.28,166.37
2018,4,6,12,0,13.0,244.0,3.6,13.8,255.0,224.11,177.32
2018,4,6,12,15,13.5,250.0,3.6,13.85,261.5,230.09,182.02
2018,4,6,12,30,14.0,256.0,3.6,13.9,268.0,236.01,186.7
2018,4,6,12,45,12.0,233.5,3.6,13.9,243.5,213.4,168.71
2018,4,6,13,0,10.0,211.0,3.6,13.9,219.0,190.95,150.83
2018,4,6,13,15,6.5,180.0,3.6,13.9,185.0,159.71,125.7
2018,4,6,13,30,3.0,149.0,3.6,13.9,151.0,128.93,100.76
2018,4,6,13,45,5.0,163.5,3.6,13.9,167.0,143.34,112.72
2018,4,6,14,0,7.0,178.0,3.6,13.9,183.0,157.71,124.59
2018,4,6,14,15,7.0,181.5,3.5,13.85,186.5,160.55,127.06
2018,4,6,14,30,7.0,185.0,3.4,13.8,190.0,163.38,129.58
2018,4,6,14,45,8.5,182.0,3.3,13.75,187.5,161.58,128.44
2018,4,6,15,0,10.0,179.0,3.2,13.7,185.0,159.66,127.21
2018,4,6,15,15,9.0,171.5,3.2,13.7,177.0,151.89,121.12
2018,4,6,15,30,8.0,164.0,3.2,13.7,169.0,144.23,115.12
2018,4,6,15,45,31.5,174.5,2.85,13.55,190.5,173.53,139.97
2018,4,6,16,0,55.0,185.0,2.5,13.4,212.0,193.87,157.05
2018,4,6,16,15,66.0,160.5,2.45,13.25,189.5,172.9,139.96
2018,4,6,16,30,77.0,136.0,2.4,13.1,167.0,150.85,121.57
2018,4,6,16,45,39.5,91.0,2.35,13.0,107.0,92.35,72.71
2018,4,6,17,0,2.0,46.0,2.3,12.9,47.0,38.61,27.64
2018,4,6,17,15,2.5,39.5,2.15,12.75,40.5,33.19,22.96
2018,4,6,17,30,3.0,33.0,2.0,12.6,34.0,27.72,18.1
2018,4,6,17,45,1.5,24.0,1.8,12.4,24.5,19.93,11.26
2018,4,6,18,0,0.0,15.0,1.6,12.2,15.0,12.34,4.49
2018,4,6,18,15,0.0,8.0,1.65,12.15,8.0,6.57,0.0
2018,4,6,18,30,0.0,1.0,1.7,12.1,1.0,0.85,0.0
2018,4,6,18,45,0.0,0.5,1.75,12.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.5,3.4,10.25,5.5,4.69,0.0
2018,4,7,6,0,2.0,11.0,3.3,10.2,11.0,9.06,0.0
2018,4,7,6,15,7.0,25.5,3.4,10.3,26.5,21.05,11.11
2018,4,7,6,30,12.0,40.0,3.5,10.4,42.0,34.25,23.02
2018,4,7,6,45,17.0,60.0,3.6,10.5,63.5,52.84,39.17
2018,4,7,7,0,22.0,80.0,3.7,10.6,85.0,72.52,56.3
2018,4,7,7,15,53.0,104.5,3.8,10.8,121.5,104.12,82.68
2018,4,7,7,30,84.0,129.0,3.9,11.0,158.0,140.01,112.91
2018,4,7,7,45,100.5,155.5,4.05,11.15,195.5,181.7,148.29
2018,4,7,8,0,117.0,182.0,4.2,11.3,233.0,221.05,181.32
2018,4,7,8,15,142.5,205.0,4.2,11.55,274.5,263.76,216.61
2018,4,7,8,30,168.0,228.0,4.2,11.8,316.0,309.28,253.75
2018,4,7,8,45,201.0,247.0,4.2,12.05,362.0,358.17,293.2
2018,4,7,9,0,234.0,266.0,4.2,12.3,408.0,410.06,334.48
2018,4,7,9,15,247.5,284.5,4.2,12.6,443.5,462.42,374.9
2018,4,7,9,30,261.0,303.0,4.2,12.9,479.0,504.11,406.46
2018,4,7,9,45,282.0,316.0,4.15,13.25,515.5,546.7,438.27
2018,4,7,10,0,303.0,329.0,4.1,13.6,552.0,589.92,470.09
2018,4,7,10,15,384.5,319.0,4.2,13.8,613.5,662.98,526.25
2018,4,7,10,30,466.0,309.0,4.3,14.0,675.0,755.29,595.24
2018,4,7,10,45,510.0,301.5,4.35,14.2,712.5,803.26,630.04
2018,4,7,11,0,554.0,294.0,4.4,14.4,750.0,850.71,664.38
2018,4,7,11,15,672.5,241.5,4.5,14.45,804.5,929.47,723.7
2018,4,7,11,30,791.0,189.0,4.6,14.5,859.0,993.16,768.79
2018,4,7,11,45,849.0,163.0,4.7,14.55,887.0,1032.66,796.34
2018,4,7,12,0,907.0,137.0,4.8,14.6,915.0,1053.94,811.43
2018,4,7,12,15,894.0,145.0,4.85,14.6,911.0,1049.46,808.6
2018,4,7,12,30,881.0,153.0,4.9,14.6,907.0,1055.82,813.64
2018,4,7,12,45,860.5,163.5,4.95,14.6,893.5,1039.09,802.66
2018,4,7,13,0,840.0,174.0,5.0,14.6,880.0,1018.61,789.29
2018,4,7,13,15,811.5,182.0,5.05,14.5,852.5,984.6,766.69
2018,4,7,13,30,783.0,190.0,5.1,14.4,825.0,956.83,748.5
2018,4,7,13,45,759.0,191.5,5.15,14.35,792.0,915.7,720.42
2018,4,7,14,0,735.0,193.0,5.2,14.3,759.0,872.55,690.68
2018,4,7,14,15,779.5,170.0,5.2,14.05,748.5,861.13,684.28
2018,4,7,14,30,824.0,147.0,5.2,13.8,738.0,839.02,669.89
2018,4,7,14,45,813.5,142.5,5.2,13.6,700.0,792.24,636.99
2018,4,7,15,0,803.0,138.0,5.2,13.4,662.0,743.45,601.1
2018,4,7,15,15,783.5,134.5,5.2,13.4,617.5,690.57,560.42
2018,4,7,15,30,764.0,131.0,5.2,13.4,573.0,633.83,515.93
2018,4,7,15,45,741.5,125.0,5.1,12.8,524.5,572.58,467.66
2018,4,7,16,0,719.0,119.0,5.0,12.2,476.0,511.78,418.3
2018,4,7,16,15,689.0,112.5,4.8,11.8,425.0,447.73,364.38
2018,4,7,16,30,659.0,106.0,4.6,11.4,374.0,385.65,310.65
2018,4,7,16,45,614.5,98.5,4.45,11.05,321.0,319.86,252.86
2018,4,7,17,0,570.0,91.0,4.3,10.7,268.0,258.53,197.96
2018,4,7,17,15,502.0,81.5,3.9,10.1,216.0,194.94,142.14
2018,4,7,17,30,434.0,72.0,3.5,9.5,164.0,136.99,92.78
2018,4,7,17,45,333.5,59.0,3.1,8.95,118.0,84.35,52.64
2018,4,7,18,0,233.0,46.0,2.7,8.4,72.0,44.54,26.9
2018,4,7,18,15,131.0,28.0,2.55,8.05,41.0,21.7,5.12
2018,4,7,18,30,29.0,10.0,2.4,7.7,10.0,8.54,0.0
2018,4,7,18,45,14.5,5.0,2.2,7.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,8,5,45,46.0,10.0,1.55,5.1,12.5,8.54,0.0
2018,4,8,6,0,92.0,20.0,1.6,5.6,25.0,15.53,0.0
2018,4,8,6,15,226.5,35.5,1.95,6.2,65.0,30.35,17.72
2018,4,8,6,30,361.0,51.0,2.3,6.8,105.0,72.21,42.73
2018,4,8,6,45,456.5,59.5,2.6,7.35,155.5,122.41,79.71
2018,4,8,7,0,552.0,68.0,2.9,7.9,206.0,182.59,129.52
2018,4,8,7,15,610.0,74.5,3.0,8.25,260.0,242.52,183.11
2018,4,8,7,30,668.0,81.0,3.1,8.6,314.0,308.96,242.65
2018,4,8,7,45,708.5,86.0,3.2,8.95,368.0,373.16,299.99
2018,4,8,8,0,749.0,91.0,3.3,9.3,422.0,440.9,358.82
2018,4,8,8,15,776.5,94.5,3.25,9.7,473.0,503.44,411.54
2018,4,8,8,30,804.0,98.0,3.2,10.1,524.0,567.14,463.35
2018,4,8,8,45,823.5,101.5,3.2,10.5,571.5,626.73,510.37
2018,4,8,9,0,843.0,105.0,3.2,10.9,619.0,685.98,555.64
2018,4,8,9,15,861.0,106.0,3.15,11.3,662.0,740.89,596.15
2018,4,8,9,30,879.0,107.0,3.1,11.7,705.0,794.6,633.23
2018,4,8,9,45,893.5,107.5,3.05,12.1,742.5,836.14,660.38
2018,4,8,10,0,908.0,108.0,3.0,12.5,780.0,882.17,690.39
2018,4,8,10,15,914.5,110.5,3.0,12.8,810.0,920.92,715.42
2018,4,8,10,30,921.0,113.0,3.0,13.1,840.0,956.56,738.1
2018,4,8,10,45,926.0,114.5,3.0,13.4,862.5,986.5,756.72
2018,4,8,11,0,931.0,116.0,3.0,13.7,885.0,1012.92,772.9
2018,4,8,11,15,934.0,117.0,3.0,13.9,900.0,1033.23,785.24
2018,4,8,11,30,937.0,118.0,3.0,14.1,915.0,1049.7,795.1
2018,4,8,11,45,937.5,119.0,3.0,14.35,921.5,1059.79,800.65
2018,4,8,12,0,938.0,120.0,3.0,14.6,928.0,1065.86,803.7
2018,4,8,12,15,938.0,119.5,3.0,14.75,926.5,1065.88,803.17
2018,4,8,12,30,938.0,119.0,3.0,14.9,925.0,1061.86,800.16
2018,4,8,12,45,936.5,117.5,3.0,15.05,915.0,1051.31,792.98
2018,4,8,13,0,935.0,116.0,3.0,15.2,905.0,1036.81,783.32
2018,4,8,13,15,930.5,115.5,2.95,15.3,887.0,1016.56,769.63
2018,4,8,13,30,926.0,115.0,2.9,15.4,869.0,992.61,753.58
2018,4,8,13,45,919.5,113.5,2.9,15.45,843.5,962.25,733.81
2018,4,8,14,0,913.0,112.0,2.9,15.5,818.0,928.56,711.76
2018,4,8,14,15,904.0,110.5,2.85,15.45,785.5,889.61,685.85
2018,4,8,14,30,895.0,109.0,2.8,15.4,753.0,847.87,657.86
2018,4,8,14,45,881.0,106.5,2.75,15.4,713.0,798.73,624.24
2018,4,8,15,0,867.0,104.0,2.7,15.4,673.0,753.57,593.21
2018,4,8,15,15,850.5,101.5,2.7,15.4,628.5,698.39,552.82
2018,4,8,15,30,834.0,99.0,2.7,15.4,584.0,642.14,510.46
2018,4,8,15,45,810.0,96.0,2.65,15.1,534.5,580.27,462.92
2018,4,8,16,0,786.0,93.0,2.6,14.8,485.0,518.77,414.16
2018,4,8,16,15,752.0,89.5,2.45,14.35,432.5,452.8,360.3
2018,4,8,16,30,718.0,86.0,2.3,13.9,380.0,388.74,306.3
2018,4,8,16,45,671.5,81.5,2.15,13.5,326.5,322.07,248.89
2018,4,8,17,0,625.0,77.0,2.0,13.1,273.0,259.92,194.19
2018,4,8,17,15,556.0,69.5,1.9,12.25,220.0,194.88,138.14
2018,4,8,17,30,487.0,62.0,1.8,11.4,167.0,138.07,90.44
2018,4,8,17,45,381.5,52.0,1.7,10.55,120.5,84.2,50.34
2018,4,8,18,0,276.0,42.0,1.6,9.7,74.0,41.93,24.2
2018,4,8,18,15,160.0,26.0,1.65,9.25,42.5,20.2,5.81
2018,4,8,18,30,44.0,10.0,1.7,8.8,11.0,8.54,0.0
2018,4,8,18,45,22.0,5.0,1.7,8.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,9,5,45,10.0,9.5,1.2,5.45,10.0,8.11,0.0
2018,4,9,6,0,20.0,19.0,1.2,5.8,20.0,15.48,0.0
2018,4,9,6,15,62.0,37.5,1.55,6.5,46.0,30.38,19.13
2018,4,9,6,30,104.0,56.0,1.9,7.2,72.0,54.62,37.48
2018,4,9,6,45,136.0,76.0,2.2,7.85,105.5,84.45,61.58
2018,4,9,7,0,168.0,96.0,2.5,8.5,139.0,121.36,92.83
2018,4,9,7,15,207.5,116.0,2.55,9.0,181.0,162.85,128.32
2018,4,9,7,30,247.0,136.0,2.6,9.5,223.0,209.33,168.19
2018,4,9,7,45,249.0,159.0,2.6,10.0,258.5,248.55,202.22
2018,4,9,8,0,251.0,182.0,2.6,10.5,294.0,287.87,235.38
2018,4,9,8,15,248.0,203.0,2.55,11.05,324.5,322.76,263.91
2018,4,9,8,30,245.0,224.0,2.5,11.6,355.0,356.98,291.02
2018,4,9,8,45,237.0,251.0,2.5,12.15,386.5,383.08,310.99
2018,4,9,9,0,229.0,278.0,2.5,12.7,418.0,417.04,336.46
2018,4,9,9,15,350.5,265.5,2.45,13.3,497.0,515.88,413.39
2018,4,9,9,30,472.0,253.0,2.4,13.9,576.0,626.58,496.41
2018,4,9,9,45,629.5,208.0,2.4,14.5,662.5,736.4,577.44
2018,4,9,10,0,787.0,163.0,2.4,15.1,749.0,849.33,657.04
2018,4,9,10,15,825.5,153.5,2.35,15.55,789.0,895.66,685.52
2018,4,9,10,30,864.0,144.0,2.3,16.0,829.0,946.23,716.96
2018,4,9,10,45,850.5,154.5,2.25,16.45,844.5,967.46,728.14
2018,4,9,11,0,837.0,165.0,2.2,16.9,860.0,984.41,736.73
2018,4,9,11,15,874.5,148.5,2.15,17.2,885.5,1019.15,757.48
2018,4,9,11,30,912.0,132.0,2.1,17.5,911.0,1037.69,767.28
2018,4,9,11,45,894.5,143.0,2.05,17.85,911.5,1039.53,766.3
2018,4,9,12,0,877.0,154.0,2.0,18.2,912.0,1052.0,772.5
2018,4,9,12,15,881.5,150.5,1.95,18.4,911.5,1053.27,771.88
2018,4,9,12,30,886.0,147.0,1.9,18.6,911.0,1036.3,759.8
2018,4,9,12,45,897.0,138.0,1.9,18.85,904.5,1031.11,756.19
2018,4,9,13,0,908.0,129.0,1.9,19.1,898.0,1021.73,749.89
2018,4,9,13,15,892.5,134.0,1.8,19.3,877.0,996.87,732.53
2018,4,9,13,30,877.0,139.0,1.7,19.5,856.0,980.82,721.17
2018,4,9,13,45,737.0,198.0,1.6,19.65,788.0,898.08,666.2
2018,4,9,14,0,597.0,257.0,1.5,19.8,720.0,804.47,601.0
2018,4,9,14,15,592.0,244.5,1.35,19.9,688.0,766.07,574.75
2018,4,9,14,30,587.0,232.0,1.2,20.0,656.0,725.76,546.35
2018,4,9,14,45,552.0,228.5,1.05,20.15,610.5,669.47,505.96
2018,4,9,15,0,517.0,225.0,0.9,20.3,565.0,614.03,465.83
2018,4,9,15,15,448.0,223.0,0.9,20.3,504.0,538.21,411.78
2018,4,9,15,30,379.0,221.0,0.9,20.3,443.0,456.71,352.56
2018,4,9,15,45,435.0,191.5,0.5,20.25,425.5,449.1,345.13
2018,4,9,16,0,491.0,162.0,0.1,20.2,408.0,423.86,323.14
2018,4,9,16,15,481.0,145.0,0.2,19.75,365.0,372.35,284.67
2018,4,9,16,30,471.0,128.0,0.3,19.3,322.0,321.16,245.04
2018,4,9,16,45,410.5,111.0,0.45,18.85,263.5,252.97,191.5
2018,4,9,17,0,350.0,94.0,0.6,18.4,205.0,191.77,142.18
2018,4,9,17,15,352.0,80.0,0.75,17.45,174.0,154.48,109.63
2018,4,9,17,30,354.0,66.0,0.9,16.5,143.0,116.74,76.72
2018,4,9,17,45,191.0,49.5,1.0,15.55,89.5,61.28,38.1
2018,4,9,18,0,28.0,33.0,1.1,14.6,36.0,27.88,16.81
2018,4,9,18,15,21.0,20.5,1.2,14.05,22.0,16.86,4.71
2018,4,9,18,30,14.0,8.0,1.3,13.5,8.0,6.83,0.0
2018,4,9,18,45,7.0,4.0,1.4,12.95,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,10,5,45,1.0,2.5,2.2,8.75,2.5,2.13,0.0
2018,4,10,6,0,2.0,5.0,2.2,8.9,5.0,4.21,0.0
2018,4,10,6,15,1.0,10.0,2.35,9.3,10.0,8.22,1.16
2018,4,10,6,30,0.0,15.0,2.5,9.7,15.0,12.33,4.95
2018,4,10,6,45,0.0,27.5,2.65,10.1,27.5,22.67,14.06
2018,4,10,7,0,0.0,40.0,2.8,10.5,40.0,33.04,23.15
2018,4,10,7,15,53.5,86.5,2.85,10.8,105.5,88.27,69.1
2018,4,10,7,30,107.0,133.0,2.9,11.1,171.0,155.01,124.9
2018,4,10,7,45,144.0,161.0,2.95,11.4,221.0,202.84,164.86
2018,4,10,8,0,181.0,189.0,3.0,11.7,271.0,255.31,208.34
2018,4,10,8,15,194.5,211.5,3.1,11.85,308.5,294.99,241.03
2018,4,10,8,30,208.0,234.0,3.2,12.0,346.0,335.99,274.28
2018,4,10,8,45,182.0,255.0,3.3,12.15,359.0,352.33,286.83
2018,4,10,9,0,156.0,276.0,3.4,12.3,372.0,365.71,296.66
2018,4,10,9,15,128.0,296.5,3.45,12.45,379.0,374.39,302.36
2018,4,10,9,30,100.0,317.0,3.5,12.6,386.0,367.57,295.73
2018,4,10,9,45,121.0,338.5,3.55,12.7,426.0,423.8,339.56
2018,4,10,10,0,142.0,360.0,3.6,12.8,466.0,468.63,373.88
2018,4,10,10,15,119.0,361.0,3.55,12.95,452.0,455.79,362.48
2018,4,10,10,30,96.0,362.0,3.5,13.1,438.0,424.56,337.31
2018,4,10,10,45,87.0,375.0,3.4,13.2,445.5,432.25,342.37
2018,4,10,11,0,78.0,388.0,3.3,13.3,453.0,439.2,346.7
2018,4,10,11,15,52.0,353.5,3.3,13.3,397.0,381.06,301.11
2018,4,10,11,30,26.0,319.0,3.3,13.3,341.0,322.26,254.7
2018,4,10,11,45,34.0,342.0,3.25,13.3,371.0,353.45,279.25
2018,4,10,12,0,42.0,365.0,3.2,13.3,401.0,384.72,303.38
2018,4,10,12,15,64.5,391.0,3.25,13.25,446.5,433.36,341.37
2018,4,10,12,30,87.0,417.0,3.3,13.2,492.0,481.77,378.76
2018,4,10,12,45,112.5,414.5,3.35,13.15,510.5,521.88,409.83
2018,4,10,13,0,138.0,412.0,3.4,13.1,529.0,541.83,425.84
2018,4,10,13,15,74.5,306.0,3.45,13.05,369.0,354.15,281.68
2018,4,10,13,30,11.0,200.0,3.5,13.0,209.0,181.17,143.36
2018,4,10,13,45,16.5,217.5,3.55,12.95,230.5,201.41,160.38
2018,4,10,14,0,22.0,235.0,3.6,12.9,252.0,232.72,185.92
2018,4,10,14,15,49.0,283.5,3.65,12.75,319.5,301.07,241.55
2018,4,10,14,30,76.0,332.0,3.7,12.6,387.0,368.25,295.46
2018,4,10,14,45,55.0,298.0,3.7,12.45,336.5,315.21,253.48
2018,4,10,15,0,34.0,264.0,3.7,12.3,286.0,264.23,212.97
2018,4,10,15,15,26.0,234.0,3.7,12.3,250.5,218.8,176.63
2018,4,10,15,30,18.0,204.0,3.7,12.3,215.0,185.54,149.79
2018,4,10,15,45,49.0,207.0,3.8,12.0,232.5,212.53,173.05
2018,4,10,16,0,80.0,210.0,3.9,11.7,250.0,228.39,186.73
2018,4,10,16,15,71.0,179.5,3.9,11.5,212.5,190.96,155.92
2018,4,10,16,30,62.0,149.0,3.9,11.3,175.0,154.93,125.94
2018,4,10,16,45,32.0,95.0,3.85,11.1,108.5,92.55,73.51
2018,4,10,17,0,2.0,41.0,3.8,10.9,42.0,34.43,24.24
2018,4,10,17,15,10.0,55.0,3.45,10.35,57.5,47.74,35.53
2018,4,10,17,30,18.0,69.0,3.1,9.8,73.0,60.64,46.17
2018,4,10,17,45,67.5,52.5,2.75,9.3,61.5,50.31,34.91
2018,4,10,18,0,117.0,36.0,2.4,8.8,50.0,31.89,19.3
2018,4,10,18,15,100.0,24.5,2.4,8.35,32.5,19.3,7.36
2018,4,10,18,30,83.0,13.0,2.4,7.9,15.0,11.1,0.0
2018,4,10,18,45,41.5,6.5,2.35,7.5,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,5,45,4.5,5.0,2.5,6.3,5.5,4.27,0.0
2018,4,11,6,0,9.0,10.0,2.4,6.4,11.0,8.45,0.0
2018,4,11,6,15,4.5,16.0,2.55,6.75,16.5,13.57,5.75
2018,4,11,6,30,0.0,22.0,2.7,7.1,22.0,18.12,10.09
2018,4,11,6,45,15.5,43.5,2.8,7.4,47.5,38.91,27.76
2018,4,11,7,0,31.0,65.0,2.9,7.7,73.0,61.43,46.98
2018,4,11,7,15,193.0,96.0,2.95,8.0,164.0,140.59,110.41
2018,4,11,7,30,355.0,127.0,3.0,8.3,255.0,241.96,194.07
2018,4,11,7,45,304.5,153.5,3.0,8.55,275.5,264.59,215.93
2018,4,11,8,0,254.0,180.0,3.0,8.8,296.0,286.43,235.74
2018,4,11,8,15,378.5,177.5,2.95,9.0,372.0,372.96,307.23
2018,4,11,8,30,503.0,175.0,2.9,9.2,448.0,465.05,382.03
2018,4,11,8,45,457.5,206.5,2.85,9.35,471.0,496.04,405.92
2018,4,11,9,0,412.0,238.0,2.8,9.5,494.0,521.17,424.51
2018,4,11,9,15,347.0,275.0,2.85,9.7,500.5,521.03,422.87
2018,4,11,9,30,282.0,312.0,2.9,9.9,507.0,525.38,424.16
2018,4,11,9,45,347.5,310.0,3.0,10.1,562.5,589.33,474.0
2018,4,11,10,0,413.0,308.0,3.1,10.3,618.0,670.3,535.21
2018,4,11,10,15,370.0,335.5,3.25,10.35,621.5,662.67,527.96
2018,4,11,10,30,327.0,363.0,3.4,10.4,625.0,664.43,527.94
2018,4,11,10,45,295.0,384.5,3.6,10.45,625.5,666.69,528.68
2018,4,11,11,0,263.0,406.0,3.8,10.5,626.0,666.16,527.3
2018,4,11,11,15,273.0,410.5,4.0,10.5,642.5,686.32,542.85
2018,4,11,11,30,283.0,415.0,4.2,10.5,659.0,705.35,557.65
2018,4,11,11,45,284.5,418.5,4.35,10.5,665.0,713.68,564.3
2018,4,11,12,0,286.0,422.0,4.5,10.5,671.0,720.45,569.89
2018,4,11,12,15,234.5,429.0,4.65,10.5,633.0,658.32,522.86
2018,4,11,12,30,183.0,436.0,4.8,10.5,595.0,613.61,488.32
2018,4,11,12,45,230.0,421.0,4.9,10.5,618.5,642.14,512.25
2018,4,11,13,0,277.0,406.0,5.0,10.5,642.0,686.39,547.38
2018,4,11,13,15,163.5,378.0,5.05,10.4,516.5,527.23,423.66
2018,4,11,13,30,50.0,350.0,5.1,10.3,391.0,372.54,299.94
2018,4,11,13,45,68.0,340.5,5.1,10.2,394.5,377.6,305.47
2018,4,11,14,0,86.0,331.0,5.1,10.1,398.0,381.45,309.63
2018,4,11,14,15,287.0,300.0,5.05,10.0,511.0,545.53,445.16
2018,4,11,14,30,488.0,269.0,5.0,9.9,624.0,678.19,551.7
2018,4,11,14,45,366.5,278.5,4.95,9.8,537.5,559.12,457.15
2018,4,11,15,0,245.0,288.0,4.9,9.7,451.0,462.8,379.48
2018,4,11,15,15,182.5,267.5,4.9,9.7,384.5,376.04,309.65
2018,4,11,15,30,120.0,247.0,4.9,9.7,318.0,306.89,252.93
2018,4,11,15,45,191.0,229.5,4.9,9.65,331.5,323.29,267.57
2018,4,11,16,0,262.0,212.0,4.9,9.6,345.0,339.76,281.09
2018,4,11,16,15,242.0,188.5,4.75,9.4,301.5,291.27,240.36
2018,4,11,16,30,222.0,165.0,4.6,9.2,258.0,244.89,200.91
2018,4,11,16,45,141.5,123.0,4.5,9.0,179.5,158.84,128.56
2018,4,11,17,0,61.0,81.0,4.4,8.8,101.0,89.16,70.17
2018,4,11,17,15,31.0,48.0,4.35,8.55,58.0,47.41,34.63
2018,4,11,17,30,1.0,15.0,4.3,8.3,15.0,12.49,5.24
2018,4,11,17,45,4.5,24.0,4.25,8.05,24.5,20.17,11.67
2018,4,11,18,0,8.0,33.0,4.2,7.8,34.0,27.26,17.31
2018,4,11,18,15,5.5,20.0,4.35,7.55,20.5,16.53,6.13
2018,4,11,18,30,3.0,7.0,4.5,7.3,7.0,5.97,0.0
2018,4,11,18,45,1.5,3.5,4.65,7.05,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,1.8,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,2.4,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,3.0,22.0,12.8,0.0
2018,4,12,6,0,199.0,28.0,1.9,3.6,42.0,21.8,8.49
2018,4,12,6,15,325.5,39.5,2.2,4.15,84.5,36.8,23.12
2018,4,12,6,30,452.0,51.0,2.5,4.7,127.0,81.35,47.73
2018,4,12,6,45,529.0,59.0,2.8,5.3,178.5,132.11,85.64
2018,4,12,7,0,606.0,67.0,3.1,5.9,230.0,192.48,136.85
2018,4,12,7,15,656.0,72.5,3.2,6.3,283.5,252.45,191.3
2018,4,12,7,30,706.0,78.0,3.3,6.7,337.0,317.79,250.66
2018,4,12,7,45,740.5,83.0,3.4,7.1,390.5,381.54,308.19
2018,4,12,8,0,775.0,88.0,3.5,7.5,444.0,448.47,366.8
2018,4,12,8,15,798.0,92.5,3.5,7.85,495.0,510.7,419.85
2018,4,12,8,30,821.0,97.0,3.5,8.2,546.0,573.6,471.66
2018,4,12,8,45,837.0,101.5,3.5,8.55,593.0,632.52,518.67
2018,4,12,9,0,853.0,106.0,3.5,8.9,640.0,690.71,563.64
2018,4,12,9,15,863.0,111.0,3.45,9.2,681.5,744.1,603.54
2018,4,12,9,30,873.0,116.0,3.4,9.5,723.0,795.62,640.0
2018,4,12,9,45,877.5,121.5,3.4,9.75,758.0,841.13,671.14
2018,4,12,10,0,882.0,127.0,3.4,10.0,793.0,883.86,699.91
2018,4,12,10,15,709.5,204.5,3.35,10.2,753.5,848.18,671.52
2018,4,12,10,30,537.0,282.0,3.3,10.4,714.0,786.83,621.81
2018,4,12,10,45,459.5,317.0,3.3,10.6,693.5,765.33,603.6
2018,4,12,11,0,382.0,352.0,3.3,10.8,673.0,722.63,569.78
2018,4,12,11,15,335.5,364.0,3.35,10.9,649.5,697.99,550.44
2018,4,12,11,30,289.0,376.0,3.4,11.0,626.0,670.33,528.62
2018,4,12,11,45,289.0,388.0,3.5,11.1,639.5,685.78,540.0
2018,4,12,12,0,289.0,400.0,3.6,11.2,653.0,699.67,549.97
2018,4,12,12,15,285.5,397.0,3.7,11.25,646.5,693.26,545.39
2018,4,12,12,30,282.0,394.0,3.8,11.3,640.0,685.26,539.8
2018,4,12,12,45,510.5,302.5,3.95,11.3,741.5,830.23,653.38
2018,4,12,13,0,739.0,211.0,4.1,11.3,843.0,956.95,748.79
2018,4,12,13,15,743.0,207.5,4.2,11.25,832.0,943.66,739.62
2018,4,12,13,30,747.0,204.0,4.3,11.2,821.0,926.91,729.45
2018,4,12,13,45,652.0,235.5,4.35,11.15,762.5,851.71,675.07
2018,4,12,14,0,557.0,267.0,4.4,11.1,704.0,773.66,616.97
2018,4,12,14,15,694.5,205.5,4.4,11.0,728.0,813.99,651.22
2018,4,12,14,30,832.0,144.0,4.4,10.9,752.0,831.4,666.39
2018,4,12,14,45,798.0,147.5,4.4,10.8,706.0,774.22,624.85
2018,4,12,15,0,764.0,151.0,4.4,10.7,660.0,720.52,584.24
2018,4,12,15,15,741.0,147.0,4.4,10.7,614.5,663.36,540.31
2018,4,12,15,30,718.0,143.0,4.4,10.7,569.0,606.09,495.26
2018,4,12,15,45,720.0,131.5,4.25,10.4,528.5,556.1,455.05
2018,4,12,16,0,722.0,120.0,4.1,10.1,488.0,504.11,411.95
2018,4,12,16,15,691.5,114.0,3.9,9.8,437.0,440.59,358.23
2018,4,12,16,30,661.0,108.0,3.7,9.5,386.0,379.09,304.86
2018,4,12,16,45,618.5,100.0,3.5,9.2,333.0,314.05,247.57
2018,4,12,17,0,576.0,92.0,3.3,8.9,280.0,253.25,193.08
2018,4,12,17,15,513.5,83.0,3.05,8.3,228.0,191.85,139.15
2018,4,12,17,30,451.0,74.0,2.8,7.7,176.0,135.21,91.05
2018,4,12,17,45,359.5,61.0,2.5,7.05,129.0,83.44,52.07
2018,4,12,18,0,268.0,48.0,2.2,6.4,82.0,43.33,27.53
2018,4,12,18,15,159.0,31.5,2.25,6.05,49.0,24.35,12.57
2018,4,12,18,30,50.0,15.0,2.3,5.7,16.0,12.8,0.0
2018,4,12,18,45,25.0,7.5,2.3,5.4,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.75,1.15,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.9,1.8,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.0,2.05,2.45,22.0,13.66,0.0
2018,4,13,6,0,163.0,30.0,2.2,3.1,42.0,23.23,11.01
2018,4,13,6,15,291.5,42.5,2.35,3.8,85.0,36.81,23.5
2018,4,13,6,30,420.0,55.0,2.5,4.5,128.0,82.29,49.88
2018,4,13,6,45,500.5,63.0,2.65,5.2,179.0,131.48,86.47
2018,4,13,7,0,581.0,71.0,2.8,5.9,230.0,190.77,136.37
2018,4,13,7,15,634.0,77.0,3.1,6.7,284.0,250.46,189.98
2018,4,13,7,30,687.0,83.0,3.4,7.5,338.0,315.93,248.8
2018,4,13,7,45,724.5,87.5,3.7,8.25,391.5,379.26,305.43
2018,4,13,8,0,762.0,92.0,4.0,9.0,445.0,446.03,363.47
2018,4,13,8,15,788.0,95.5,4.1,9.55,496.0,508.03,416.16
2018,4,13,8,30,814.0,99.0,4.2,10.1,547.0,571.03,468.0
2018,4,13,8,45,833.0,102.5,4.3,10.65,594.5,630.34,515.39
2018,4,13,9,0,852.0,106.0,4.4,11.2,642.0,689.22,561.09
2018,4,13,9,15,869.5,107.0,4.35,11.6,685.0,743.69,601.86
2018,4,13,9,30,887.0,108.0,4.3,12.0,728.0,790.48,634.53
2018,4,13,9,45,901.0,107.5,4.2,12.45,765.0,837.0,665.42
2018,4,13,10,0,915.0,107.0,4.1,12.9,802.0,881.35,694.44
2018,4,13,10,15,921.0,109.5,4.05,13.2,831.0,919.38,719.21
2018,4,13,10,30,927.0,112.0,4.0,13.5,860.0,954.23,741.53
2018,4,13,10,45,931.0,113.0,3.95,13.85,881.5,982.4,758.86
2018,4,13,11,0,935.0,114.0,3.9,14.2,903.0,1006.97,773.65
2018,4,13,11,15,936.5,116.0,3.85,14.5,917.0,1026.46,785.07
2018,4,13,11,30,938.0,118.0,3.8,14.8,931.0,1042.06,793.9
2018,4,13,11,45,937.5,119.0,3.75,15.05,936.5,1050.76,798.27
2018,4,13,12,0,937.0,120.0,3.7,15.3,942.0,1055.45,800.09
2018,4,13,12,15,936.5,119.5,3.65,15.5,939.5,1054.62,798.5
2018,4,13,12,30,936.0,119.0,3.6,15.7,937.0,1049.79,794.38
2018,4,13,12,45,924.5,123.0,3.55,15.9,924.0,1034.79,783.57
2018,4,13,13,0,913.0,127.0,3.5,16.1,911.0,1016.07,770.45
2018,4,13,13,15,880.5,141.0,3.45,16.25,884.5,983.73,748.31
2018,4,13,13,30,848.0,155.0,3.4,16.4,858.0,961.45,733.2
2018,4,13,13,45,879.5,134.0,3.3,16.5,844.0,935.51,715.35
2018,4,13,14,0,911.0,113.0,3.2,16.6,830.0,916.64,702.47
2018,4,13,14,15,874.5,122.5,3.1,16.6,788.5,865.64,667.43
2018,4,13,14,30,838.0,132.0,3.0,16.6,747.0,822.03,637.6
2018,4,13,14,45,832.0,125.0,2.95,16.6,709.0,775.77,605.87
2018,4,13,15,0,826.0,118.0,2.9,16.6,671.0,727.16,571.16
2018,4,13,15,15,817.0,111.5,2.9,16.6,628.5,674.91,532.71
2018,4,13,15,30,808.0,105.0,2.9,16.6,586.0,621.05,492.02
2018,4,13,15,45,797.5,100.5,2.55,16.3,543.0,566.96,449.21
2018,4,13,16,0,787.0,96.0,2.2,16.0,500.0,511.9,404.44
2018,4,13,16,15,759.0,92.0,1.95,15.55,448.5,448.59,352.59
2018,4,13,16,30,731.0,88.0,1.7,15.1,397.0,386.22,300.01
2018,4,13,16,45,692.0,82.0,1.45,14.65,343.5,320.49,243.6
2018,4,13,17,0,653.0,76.0,1.2,14.2,290.0,258.42,189.24
2018,4,13,17,15,590.5,67.5,1.2,13.35,235.0,193.04,133.55
2018,4,13,17,30,528.0,59.0,1.2,12.5,180.0,135.06,85.57
2018,4,13,17,45,438.5,50.0,1.2,11.65,133.0,82.06,47.0
2018,4,13,18,0,349.0,41.0,1.2,10.8,86.0,40.57,24.17
2018,4,13,18,15,220.5,27.5,1.25,10.3,51.5,22.76,11.69
2018,4,13,18,30,92.0,14.0,1.3,9.8,17.0,11.95,0.0
2018,4,13,18,45,46.0,7.0,1.3,9.3,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,4.6,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,5.3,2.0,0.0,0.0
2018,4,14,5,45,127.0,16.0,1.35,5.95,25.5,13.66,0.0
2018,4,14,6,0,241.0,30.0,1.4,6.6,49.0,23.39,12.03
2018,4,14,6,15,355.0,40.5,1.55,7.25,91.5,37.96,23.69
2018,4,14,6,30,469.0,51.0,1.7,7.9,134.0,82.58,47.64
2018,4,14,6,45,541.0,58.5,1.8,8.55,185.0,133.2,84.99
