Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,143.93,93.53
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,198.37,139.88
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,258.96,192.38
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,326.74,251.27
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,389.89,306.24
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,453.87,360.19
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,514.03,409.53
2018,4,24,8,30,836.0,99.0,2.4,13.7,593.0,574.78,457.52
2018,4,24,8,45,854.5,101.0,2.35,14.15,639.5,632.23,501.38
2018,4,24,9,0,873.0,103.0,2.3,14.6,686.0,684.91,540.33
2018,4,24,9,15,885.5,105.5,2.3,15.05,727.5,736.29,577.26
2018,4,24,9,30,898.0,108.0,2.3,15.5,769.0,785.89,610.89
2018,4,24,9,45,907.5,109.0,2.3,15.95,804.0,829.64,639.02
2018,4,24,10,0,917.0,110.0,2.3,16.4,839.0,870.86,665.05
2018,4,24,10,15,923.5,111.5,2.4,16.75,867.0,907.27,688.63
2018,4,24,10,30,930.0,113.0,2.5,17.1,895.0,940.54,709.99
2018,4,24,10,45,934.5,113.5,2.55,17.45,916.0,967.71,726.73
2018,4,24,11,0,939.0,114.0,2.6,17.8,937.0,991.33,741.13
2018,4,24,11,15,941.5,115.0,2.65,18.0,950.5,1009.89,752.65
2018,4,24,11,30,944.0,116.0,2.7,18.2,964.0,1024.63,761.76
2018,4,24,11,45,945.0,116.5,2.8,18.4,969.5,1033.55,767.65
2018,4,24,12,0,946.0,117.0,2.9,18.6,975.0,1038.52,771.09
2018,4,24,12,15,908.5,138.0,2.95,18.7,960.5,1022.07,760.36
2018,4,24,12,30,871.0,159.0,3.0,18.8,946.0,1015.92,756.74
2018,4,24,12,45,910.5,134.0,3.1,18.9,948.5,1007.85,752.27
2018,4,24,13,0,950.0,109.0,3.2,19.0,951.0,1008.76,753.89
2018,4,24,13,15,946.5,108.0,3.3,18.9,933.0,988.24,741.72
2018,4,24,13,30,943.0,107.0,3.4,18.8,915.0,964.02,727.18
2018,4,24,13,45,938.0,105.5,3.5,18.75,889.5,934.38,708.74
2018,4,24,14,0,933.0,104.0,3.6,18.7,864.0,901.37,687.84
2018,4,24,14,15,924.5,103.0,3.7,18.45,831.5,862.79,663.35
2018,4,24,14,30,916.0,102.0,3.8,18.2,799.0,821.42,636.57
2018,4,24,14,45,905.5,100.5,3.9,17.95,760.5,775.5,606.11
2018,4,24,15,0,895.0,99.0,4.0,17.7,722.0,727.42,572.49
2018,4,24,15,15,880.5,96.5,4.0,17.7,677.5,673.85,532.13
2018,4,24,15,30,866.0,94.0,4.0,17.7,633.0,619.01,489.76
2018,4,24,15,45,845.5,92.0,4.05,16.85,584.5,562.58,446.42
2018,4,24,16,0,825.0,90.0,4.1,16.0,536.0,503.2,399.18
2018,4,24,16,15,788.0,89.0,4.05,15.4,481.5,437.88,345.13
2018,4,24,16,30,751.0,88.0,4.0,14.8,427.0,375.03,291.49
2018,4,24,16,45,721.0,83.0,3.95,14.15,376.0,312.01,236.31
2018,4,24,17,0,691.0,78.0,3.9,13.5,325.0,252.76,183.36
2018,4,24,17,15,638.5,72.5,3.7,12.7,272.0,191.5,130.15
2018,4,24,17,30,586.0,67.0,3.5,11.9,219.0,136.17,84.74
2018,4,24,17,45,506.0,58.0,3.3,11.05,168.0,82.27,47.62
2018,4,24,18,0,426.0,49.0,3.1,10.2,117.0,39.87,29.95
2018,4,24,18,15,307.0,37.0,3.05,9.7,77.0,30.53,20.77
2018,4,24,18,30,188.0,25.0,3.0,9.2,37.0,19.49,4.1
2018,4,24,18,45,94.0,12.5,2.9,8.65,18.5,10.67,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,25,5,15,36.5,6.5,2.3,4.35,7.5,0.0,0.0
2018,4,25,5,30,73.0,13.0,2.6,4.9,15.0,11.1,0.0
2018,4,25,5,45,205.5,27.0,2.85,5.45,49.0,21.02,9.78
2018,4,25,6,0,338.0,41.0,3.1,6.0,83.0,33.75,24.37
2018,4,25,6,15,437.0,50.5,3.1,6.45,131.5,46.87,31.06
2018,4,25,6,30,536.0,60.0,3.1,6.9,180.0,94.4,55.87
2018,4,25,6,45,596.5,66.5,3.15,7.4,232.5,146.25,94.38
2018,4,25,7,0,657.0,73.0,3.2,7.9,285.0,205.32,144.44
2018,4,25,7,15,697.5,78.0,3.1,8.45,338.5,264.5,197.63
2018,4,25,7,30,738.0,83.0,3.0,9.0,392.0,329.24,255.57
2018,4,25,7,45,735.0,93.0,2.95,9.55,434.0,382.31,303.73
2018,4,25,8,0,732.0,103.0,2.9,10.1,476.0,435.34,350.02
2018,4,25,8,15,785.0,100.5,2.8,10.75,536.0,503.18,405.71
2018,4,25,8,30,838.0,98.0,2.7,11.4,596.0,573.97,461.76
2018,4,25,8,45,854.5,100.5,2.65,12.0,642.0,630.68,505.36
2018,4,25,9,0,871.0,103.0,2.6,12.6,688.0,682.49,543.95
2018,4,25,9,15,882.0,105.5,2.55,13.15,728.0,732.61,580.02
2018,4,25,9,30,893.0,108.0,2.5,13.7,768.0,780.84,612.67
2018,4,25,9,45,901.5,110.0,2.45,14.25,803.0,824.49,640.54
2018,4,25,10,0,910.0,112.0,2.4,14.8,838.0,865.55,666.13
2018,4,25,10,15,915.5,113.5,2.45,15.25,865.0,900.79,688.44
2018,4,25,10,30,921.0,115.0,2.5,15.7,892.0,932.86,708.47
2018,4,25,10,45,924.5,116.5,2.6,16.15,912.5,959.81,725.4
2018,4,25,11,0,928.0,118.0,2.7,16.6,933.0,983.19,739.97
2018,4,25,11,15,929.5,118.5,2.75,16.95,945.5,1000.07,750.04
2018,4,25,11,30,931.0,119.0,2.8,17.3,958.0,1013.16,757.7
2018,4,25,11,45,930.5,119.5,2.9,17.6,962.0,1020.47,762.27
2018,4,25,12,0,930.0,120.0,3.0,17.9,966.0,1023.88,764.4
2018,4,25,12,15,930.0,119.5,3.1,18.0,963.5,1022.9,764.32
2018,4,25,12,30,930.0,119.0,3.2,18.1,961.0,1018.01,761.77
2018,4,25,12,45,928.0,117.5,3.35,18.2,950.0,1006.37,755.2
2018,4,25,13,0,926.0,116.0,3.5,18.3,939.0,990.91,746.11
2018,4,25,13,15,921.5,115.0,3.55,18.3,920.5,969.88,732.85
2018,4,25,13,30,917.0,114.0,3.6,18.3,902.0,945.29,717.19
2018,4,25,13,45,910.5,113.5,3.7,18.25,876.5,916.0,698.7
2018,4,25,14,0,904.0,113.0,3.8,18.2,851.0,883.5,677.87
2018,4,25,14,15,895.0,111.5,3.9,17.95,818.5,844.99,653.09
2018,4,25,14,30,886.0,110.0,4.0,17.7,786.0,803.82,626.1
2018,4,25,14,45,874.0,108.5,4.05,17.45,747.5,758.01,595.16
2018,4,25,15,0,862.0,107.0,4.1,17.2,709.0,710.24,560.82
2018,4,25,15,15,847.5,103.5,4.1,17.2,665.0,661.19,523.51
2018,4,25,15,30,833.0,100.0,4.1,17.2,621.0,606.19,480.86
2018,4,25,15,45,812.0,98.0,4.25,16.25,573.0,548.27,436.69
2018,4,25,16,0,791.0,96.0,4.4,15.3,525.0,490.45,390.87
2018,4,25,16,15,762.0,92.5,4.45,14.6,473.5,428.15,339.17
2018,4,25,16,30,733.0,89.0,4.5,13.9,422.0,366.23,286.09
2018,4,25,16,45,695.0,84.5,4.5,13.2,369.5,303.59,231.16
2018,4,25,17,0,657.0,80.0,4.5,12.5,317.0,244.43,178.43
2018,4,25,17,15,604.0,74.0,4.45,11.7,265.0,184.86,126.6
2018,4,25,17,30,551.0,68.0,4.4,10.9,213.0,131.34,82.66
2018,4,25,17,45,473.0,59.5,4.3,10.15,164.0,80.41,47.62
2018,4,25,18,0,395.0,51.0,4.2,9.4,115.0,41.37,31.42
2018,4,25,18,15,282.5,38.5,4.1,8.9,76.0,29.81,20.31
2018,4,25,18,30,170.0,26.0,4.0,8.4,37.0,20.22,5.89
2018,4,25,18,45,88.0,13.5,3.9,7.9,19.0,11.52,0.0
2018,4,25,19,0,6.0,1.0,3.8,7.4,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,7.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,5.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,4.5,3.1,4.65,4.5,0.0,0.0
2018,4,26,5,30,2.0,9.0,3.3,5.0,9.0,7.68,0.0
2018,4,26,5,45,21.0,26.5,3.5,5.4,29.0,21.36,10.8
2018,4,26,6,0,40.0,44.0,3.7,5.8,49.0,34.81,25.42
2018,4,26,6,15,81.5,64.0,3.75,6.25,80.5,50.61,37.71
2018,4,26,6,30,123.0,84.0,3.8,6.7,112.0,77.14,57.14
2018,4,26,6,45,310.5,89.0,3.85,7.15,184.0,120.93,85.79
2018,4,26,7,0,498.0,94.0,3.9,7.6,256.0,187.22,135.92
2018,4,26,7,15,598.0,91.5,3.9,8.05,319.5,249.37,188.77
2018,4,26,7,30,698.0,89.0,3.9,8.5,383.0,319.46,249.46
2018,4,26,7,45,727.0,93.5,3.85,8.95,434.5,378.99,302.68
2018,4,26,8,0,756.0,98.0,3.8,9.4,486.0,441.4,356.81
2018,4,26,8,15,778.0,102.0,3.75,9.9,535.0,500.25,406.43
2018,4,26,8,30,800.0,106.0,3.7,10.4,584.0,559.63,454.8
2018,4,26,8,45,816.0,109.5,3.7,10.85,629.0,615.07,498.76
2018,4,26,9,0,832.0,113.0,3.7,11.3,674.0,669.78,540.83
2018,4,26,9,15,849.0,113.0,3.75,11.75,715.0,720.67,579.13
2018,4,26,9,30,866.0,113.0,3.8,12.2,756.0,764.25,610.71
2018,4,26,9,45,880.5,112.5,3.8,12.6,792.0,809.04,641.25
2018,4,26,10,0,895.0,112.0,3.8,13.0,828.0,851.75,669.87
2018,4,26,10,15,901.5,112.5,3.9,13.3,855.0,886.3,693.13
2018,4,26,10,30,908.0,113.0,4.0,13.6,882.0,917.79,714.16
2018,4,26,10,45,912.5,114.5,4.1,13.95,903.0,945.24,732.17
2018,4,26,11,0,917.0,116.0,4.2,14.3,924.0,969.22,747.76
2018,4,26,11,15,920.5,116.0,4.3,14.45,937.5,987.24,759.88
2018,4,26,11,30,924.0,116.0,4.4,14.6,951.0,1001.56,769.81
2018,4,26,11,45,925.0,116.0,4.5,14.8,956.0,1009.72,775.46
2018,4,26,12,0,926.0,116.0,4.6,15.0,961.0,1014.02,778.59
2018,4,26,12,15,926.0,116.0,4.7,14.95,959.0,1013.48,779.26
2018,4,26,12,30,926.0,116.0,4.8,14.9,957.0,1009.07,777.36
2018,4,26,12,45,924.5,115.5,4.9,14.9,947.0,998.88,771.39
2018,4,26,13,0,923.0,115.0,5.0,14.9,937.0,984.89,762.84
2018,4,26,13,15,920.0,113.5,5.05,14.7,919.5,964.8,750.22
2018,4,26,13,30,917.0,112.0,5.1,14.5,902.0,941.1,735.05
2018,4,26,13,45,912.0,110.5,5.15,14.35,877.0,912.14,715.93
2018,4,26,14,0,907.0,109.0,5.2,14.2,852.0,879.91,694.36
2018,4,26,14,15,900.0,107.5,5.2,13.95,820.5,842.95,669.15
2018,4,26,14,30,893.0,106.0,5.2,13.7,789.0,803.19,641.67
2018,4,26,14,45,883.0,104.0,5.2,13.45,751.5,758.14,609.95
2018,4,26,15,0,873.0,102.0,5.2,13.2,714.0,710.96,574.78
2018,4,26,15,15,858.5,99.5,5.2,13.2,670.0,658.51,533.69
2018,4,26,15,30,844.0,97.0,5.2,13.2,626.0,607.76,492.85
2018,4,26,15,45,827.0,93.5,5.2,12.55,579.0,550.09,446.64
2018,4,26,16,0,810.0,90.0,5.2,11.9,532.0,492.11,398.62
2018,4,26,16,15,787.5,86.5,5.15,11.45,482.0,431.75,346.7
2018,4,26,16,30,765.0,83.0,5.1,11.0,432.0,372.3,294.0
2018,4,26,16,45,731.5,78.5,5.05,10.6,379.5,309.68,237.64
2018,4,26,17,0,698.0,74.0,5.0,10.2,327.0,247.98,181.51
2018,4,26,17,15,649.0,68.5,4.8,9.65,274.5,187.33,127.71
2018,4,26,17,30,600.0,63.0,4.6,9.1,222.0,132.14,81.77
2018,4,26,17,45,525.0,55.5,4.4,8.55,172.5,79.36,45.52
2018,4,26,18,0,450.0,48.0,4.2,8.0,123.0,38.93,29.45
2018,4,26,18,15,333.5,37.0,4.1,7.6,82.0,30.42,21.05
2018,4,26,18,30,217.0,26.0,4.0,7.2,41.0,21.78,8.06
2018,4,26,18,45,113.5,14.0,3.85,6.75,21.5,11.95,0.0
2018,4,26,19,0,10.0,2.0,3.7,6.3,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.7,6.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,5.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,27,5,15,34.0,7.0,1.45,5.7,8.0,0.0,0.0
2018,4,27,5,30,68.0,14.0,1.6,6.5,16.0,11.95,0.0
2018,4,27,5,45,203.0,28.5,1.75,7.25,52.0,22.14,11.9
2018,4,27,6,0,338.0,43.0,1.9,8.0,88.0,35.25,25.69
2018,4,27,6,15,340.0,44.0,2.1,8.55,106.0,39.43,25.39
2018,4,27,6,30,342.0,45.0,2.3,9.1,124.0,65.45,38.03
2018,4,27,6,45,175.0,39.5,2.5,9.6,80.5,59.86,38.54
2018,4,27,7,0,8.0,34.0,2.7,10.1,37.0,30.48,20.63
2018,4,27,7,15,4.0,34.0,2.75,10.5,35.5,29.15,19.59
2018,4,27,7,30,0.0,34.0,2.8,10.9,34.0,28.09,18.68
2018,4,27,7,45,3.0,62.5,2.8,11.3,64.0,52.97,39.87
2018,4,27,8,0,6.0,91.0,2.8,11.7,94.0,78.32,61.16
2018,4,27,8,15,5.5,110.0,2.8,12.1,113.0,94.4,74.37
2018,4,27,8,30,5.0,129.0,2.8,12.5,132.0,110.54,87.47
2018,4,27,8,45,13.5,148.5,2.85,12.85,157.5,132.65,105.5
2018,4,27,9,0,22.0,168.0,2.9,13.2,183.0,160.86,128.39
2018,4,27,9,15,44.0,213.0,2.95,13.45,245.0,218.18,174.86
2018,4,27,9,30,66.0,258.0,3.0,13.7,307.0,278.06,222.52
2018,4,27,9,45,104.5,302.0,3.05,14.0,384.0,364.19,290.14
2018,4,27,10,0,143.0,346.0,3.1,14.3,461.0,442.46,350.16
2018,4,27,10,15,202.5,369.5,3.15,14.45,538.5,521.44,410.48
2018,4,27,10,30,262.0,393.0,3.2,14.6,616.0,617.34,481.88
2018,4,27,10,45,274.5,403.0,3.25,14.8,641.5,646.58,502.38
2018,4,27,11,0,287.0,413.0,3.3,15.0,667.0,675.06,522.61
2018,4,27,11,15,357.0,384.5,3.35,15.1,705.0,718.89,556.05
2018,4,27,11,30,427.0,356.0,3.4,15.2,743.0,777.55,599.38
2018,4,27,11,45,472.0,342.5,3.5,15.3,772.5,812.06,624.76
2018,4,27,12,0,517.0,329.0,3.6,15.4,802.0,844.45,648.73
2018,4,27,12,15,556.0,305.0,3.65,15.45,812.5,858.31,659.65
2018,4,27,12,30,595.0,281.0,3.7,15.5,823.0,871.9,670.49
2018,4,27,12,45,472.0,333.5,3.75,15.55,760.5,797.17,614.49
2018,4,27,13,0,349.0,386.0,3.8,15.6,698.0,710.94,550.05
2018,4,27,13,15,506.0,314.0,3.9,15.55,756.0,792.26,614.17
2018,4,27,13,30,663.0,242.0,4.0,15.5,814.0,855.29,663.48
2018,4,27,13,45,742.5,201.5,4.05,15.45,825.0,867.18,674.04
2018,4,27,14,0,822.0,161.0,4.1,15.4,836.0,865.84,674.22
2018,4,27,14,15,827.0,152.5,4.2,15.25,809.0,833.62,652.92
2018,4,27,14,30,832.0,144.0,4.3,15.1,782.0,797.98,629.29
2018,4,27,14,45,813.0,143.0,4.35,14.9,741.0,748.67,593.87
2018,4,27,15,0,794.0,142.0,4.4,14.7,700.0,698.12,556.59
2018,4,27,15,15,785.5,135.5,4.4,14.7,659.0,648.28,518.46
2018,4,27,15,30,777.0,129.0,4.4,14.7,618.0,597.69,478.74
2018,4,27,15,45,761.5,124.0,4.45,14.15,572.5,542.13,435.1
2018,4,27,16,0,746.0,119.0,4.5,13.6,527.0,486.27,389.7
2018,4,27,16,15,719.5,113.0,4.45,13.2,476.0,424.74,337.93
2018,4,27,16,30,693.0,107.0,4.4,12.8,425.0,364.77,286.0
2018,4,27,16,45,654.0,101.5,4.4,12.4,372.5,303.21,231.96
2018,4,27,17,0,615.0,96.0,4.4,12.0,320.0,245.34,180.52
2018,4,27,17,15,562.5,88.0,4.15,11.45,268.0,186.78,129.82
2018,4,27,17,30,510.0,80.0,3.9,10.9,216.0,134.34,87.09
2018,4,27,17,45,433.0,69.5,3.65,10.35,167.5,82.03,50.79
2018,4,27,18,0,356.0,59.0,3.4,9.8,119.0,45.0,34.68
2018,4,27,18,15,247.0,44.5,3.1,9.25,79.5,34.17,24.25
2018,4,27,18,30,138.0,30.0,2.8,8.7,40.0,23.19,9.92
2018,4,27,18,45,71.0,16.0,2.55,8.2,21.0,13.66,0.0
2018,4,27,19,0,4.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.2,7.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,5,15,11.5,7.0,1.4,5.75,7.5,0.0,0.0
2018,4,28,5,30,23.0,14.0,1.6,6.5,15.0,11.95,0.0
2018,4,28,5,45,85.0,31.0,1.85,7.2,41.5,24.12,13.96
2018,4,28,6,0,147.0,48.0,2.1,7.9,68.0,36.88,27.21
2018,4,28,6,15,227.0,62.5,2.3,8.4,108.5,50.36,35.94
2018,4,28,6,30,307.0,77.0,2.5,8.9,149.0,86.85,57.93
2018,4,28,6,45,319.5,96.0,2.75,9.35,187.5,127.36,90.11
2018,4,28,7,0,332.0,115.0,3.0,9.8,226.0,169.53,126.45
2018,4,28,7,15,511.0,104.5,3.05,10.15,308.0,236.45,178.96
2018,4,28,7,30,690.0,94.0,3.1,10.5,390.0,320.21,247.67
2018,4,28,7,45,554.5,130.5,3.15,10.9,387.5,344.22,273.81
2018,4,28,8,0,419.0,167.0,3.2,11.3,385.0,346.94,279.91
2018,4,28,8,15,351.0,201.0,3.2,11.55,395.5,362.17,293.68
2018,4,28,8,30,283.0,235.0,3.2,11.8,406.0,376.33,305.12
2018,4,28,8,45,206.5,261.0,3.2,12.0,390.5,362.37,293.35
2018,4,28,9,0,130.0,287.0,3.2,12.2,375.0,347.91,280.42
2018,4,28,9,15,82.5,285.5,3.3,12.4,342.5,310.92,249.97
2018,4,28,9,30,35.0,284.0,3.4,12.6,310.0,278.7,222.88
2018,4,28,9,45,23.0,247.5,3.45,12.85,265.0,237.82,189.66
2018,4,28,10,0,11.0,211.0,3.5,13.1,220.0,188.08,149.11
2018,4,28,10,15,39.5,267.5,3.55,13.3,301.0,273.05,217.63
2018,4,28,10,30,68.0,324.0,3.6,13.5,382.0,352.64,280.22
2018,4,28,10,45,64.5,333.5,3.7,13.75,389.5,360.79,285.72
2018,4,28,11,0,61.0,343.0,3.8,14.0,397.0,368.51,291.13
2018,4,28,11,15,43.0,327.5,3.85,14.15,366.0,338.4,266.93
2018,4,28,11,30,25.0,312.0,3.9,14.3,335.0,307.53,242.13
2018,4,28,11,45,35.0,340.5,4.0,14.45,372.5,344.66,271.22
2018,4,28,12,0,45.0,369.0,4.1,14.6,410.0,381.86,299.95
2018,4,28,12,15,62.0,401.0,4.2,14.55,457.5,429.04,336.63
2018,4,28,12,30,79.0,433.0,4.3,14.5,505.0,475.93,372.8
2018,4,28,12,45,114.5,435.5,4.4,14.45,538.5,526.85,412.54
2018,4,28,13,0,150.0,438.0,4.5,14.4,572.0,559.77,438.67
2018,4,28,13,15,182.0,431.5,4.55,14.3,591.0,578.81,454.35
2018,4,28,13,30,214.0,425.0,4.6,14.2,610.0,595.68,468.44
2018,4,28,13,45,157.0,400.5,4.7,14.05,534.0,515.79,407.6
2018,4,28,14,0,100.0,376.0,4.8,13.9,458.0,425.14,337.68
2018,4,28,14,15,257.0,329.5,4.8,13.7,530.0,527.85,422.08
2018,4,28,14,30,414.0,283.0,4.8,13.5,602.0,604.78,484.5
2018,4,28,14,45,600.0,211.5,4.85,13.25,648.0,659.15,529.89
2018,4,28,15,0,786.0,140.0,4.9,13.0,694.0,688.78,555.61
2018,4,28,15,15,810.0,122.5,4.9,13.0,663.0,649.71,525.1
2018,4,28,15,30,834.0,105.0,4.9,13.0,632.0,605.82,490.18
2018,4,28,15,45,760.0,117.0,4.8,12.45,569.0,532.75,431.37
2018,4,28,16,0,686.0,129.0,4.7,11.9,506.0,464.77,375.51
2018,4,28,16,15,547.5,144.5,4.6,11.6,427.5,373.47,300.27
2018,4,28,16,30,409.0,160.0,4.5,11.3,349.0,300.53,239.89
2018,4,28,16,45,400.5,140.5,4.45,11.0,307.0,253.06,198.25
2018,4,28,17,0,392.0,121.0,4.4,10.7,265.0,206.27,156.52
2018,4,28,17,15,419.0,99.0,4.15,10.3,231.5,164.93,118.04
2018,4,28,17,30,446.0,77.0,3.9,9.9,198.0,120.25,78.3
2018,4,28,17,45,432.0,64.5,3.7,9.5,161.0,79.48,49.05
2018,4,28,18,0,418.0,52.0,3.5,9.1,124.0,42.05,32.17
2018,4,28,18,15,314.0,41.0,3.2,8.65,84.5,33.74,24.02
2018,4,28,18,30,210.0,30.0,2.9,8.2,45.0,23.33,10.89
2018,4,28,18,45,110.5,16.0,2.6,7.75,23.5,13.66,0.0
2018,4,28,19,0,11.0,2.0,2.3,7.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.25,7.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,15,50.5,9.5,1.6,6.25,11.5,8.11,0.0
2018,4,29,5,30,101.0,19.0,1.9,6.7,23.0,16.22,0.0
2018,4,29,5,45,217.5,33.5,2.15,7.2,58.5,25.95,15.84
2018,4,29,6,0,334.0,48.0,2.4,7.7,94.0,36.98,27.39
2018,4,29,6,15,345.0,61.0,2.55,8.0,126.5,51.13,35.65
2018,4,29,6,30,356.0,74.0,2.7,8.3,159.0,88.27,57.43
2018,4,29,6,45,276.0,101.5,2.85,8.65,177.0,123.9,89.37
2018,4,29,7,0,196.0,129.0,3.0,9.0,195.0,150.05,115.88
2018,4,29,7,15,284.5,140.0,3.05,9.3,253.5,198.28,154.9
2018,4,29,7,30,373.0,151.0,3.1,9.6,312.0,261.22,207.19
2018,4,29,7,45,337.5,166.5,3.2,9.9,326.0,281.15,226.5
2018,4,29,8,0,302.0,182.0,3.3,10.2,340.0,300.84,244.55
2018,4,29,8,15,270.5,209.0,3.35,10.55,360.5,328.34,267.67
2018,4,29,8,30,239.0,236.0,3.4,10.9,381.0,352.16,286.8
2018,4,29,8,45,178.5,265.5,3.45,11.25,378.5,348.91,283.33
2018,4,29,9,0,118.0,295.0,3.5,11.6,376.0,346.8,280.15
2018,4,29,9,15,108.0,295.0,3.55,11.95,372.5,347.12,279.68
2018,4,29,9,30,98.0,295.0,3.6,12.3,369.0,346.04,278.02
2018,4,29,9,45,62.0,278.0,3.65,12.65,325.5,295.97,237.08
2018,4,29,10,0,26.0,261.0,3.7,13.0,282.0,253.89,202.19
2018,4,29,10,15,35.5,261.0,3.7,13.15,290.5,263.35,209.81
2018,4,29,10,30,45.0,261.0,3.7,13.3,299.0,273.2,217.62
2018,4,29,10,45,36.5,266.0,3.7,13.5,297.5,271.83,215.85
2018,4,29,11,0,28.0,271.0,3.7,13.7,296.0,269.91,213.68
2018,4,29,11,15,26.0,275.5,3.75,13.75,299.0,273.1,215.97
2018,4,29,11,30,24.0,280.0,3.8,13.8,302.0,276.06,218.08
2018,4,29,11,45,49.0,328.0,3.8,13.85,373.0,345.66,273.14
2018,4,29,12,0,74.0,376.0,3.8,13.9,444.0,415.82,327.54
2018,4,29,12,15,83.5,374.5,3.8,13.9,451.0,423.36,333.41
2018,4,29,12,30,93.0,373.0,3.8,13.9,458.0,446.55,351.38
2018,4,29,12,45,88.5,387.5,3.75,13.85,467.5,438.87,345.34
2018,4,29,13,0,84.0,402.0,3.7,13.8,477.0,447.02,351.43
2018,4,29,13,15,182.0,379.5,3.7,13.7,538.5,527.63,415.98
2018,4,29,13,30,280.0,357.0,3.7,13.6,600.0,601.96,474.36
2018,4,29,13,45,293.0,332.0,3.7,13.55,579.5,580.2,458.74
2018,4,29,14,0,306.0,307.0,3.7,13.5,559.0,556.63,442.13
2018,4,29,14,15,243.0,303.0,3.7,13.45,498.5,490.28,390.78
2018,4,29,14,30,180.0,299.0,3.7,13.4,438.0,416.11,332.95
2018,4,29,14,45,171.0,300.5,3.75,13.3,427.5,402.12,322.47
2018,4,29,15,0,162.0,302.0,3.8,13.2,417.0,388.1,311.68
2018,4,29,15,15,413.0,227.5,3.8,13.2,495.5,489.01,394.41
2018,4,29,15,30,664.0,153.0,3.8,13.2,574.0,550.18,442.89
2018,4,29,15,45,736.5,121.5,3.85,12.95,555.5,522.67,420.31
2018,4,29,16,0,809.0,90.0,3.9,12.7,537.0,486.3,389.46
2018,4,29,16,15,786.5,86.5,3.9,12.45,487.0,426.28,338.27
2018,4,29,16,30,764.0,83.0,3.9,12.2,437.0,367.18,286.39
2018,4,29,16,45,731.5,78.0,3.9,11.95,384.5,304.83,230.86
2018,4,29,17,0,699.0,73.0,3.9,11.7,332.0,243.17,175.37
2018,4,29,17,15,653.0,67.5,3.8,11.25,280.0,183.46,122.98
2018,4,29,17,30,607.0,62.0,3.7,10.8,228.0,128.82,78.18
2018,4,29,17,45,537.5,55.0,3.6,10.3,178.5,76.86,43.48
2018,4,29,18,0,468.0,48.0,3.5,9.8,129.0,38.77,29.18
2018,4,29,18,15,356.0,38.5,3.45,9.35,88.0,31.56,22.1
2018,4,29,18,30,244.0,29.0,3.4,8.9,47.0,24.32,12.25
2018,4,29,18,45,129.0,15.5,3.35,8.4,24.5,13.23,0.0
2018,4,29,19,0,14.0,2.0,3.3,7.9,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.2,7.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,30,5,15,8.5,7.5,1.7,5.4,8.0,6.4,0.0
2018,4,30,5,30,17.0,15.0,2.0,6.0,16.0,12.27,0.0
2018,4,30,5,45,41.0,33.0,2.25,6.55,38.0,25.99,16.25
2018,4,30,6,0,65.0,51.0,2.5,7.1,60.0,39.47,29.75
2018,4,30,6,15,95.0,71.0,2.55,7.55,90.5,55.74,42.03
2018,4,30,6,30,125.0,91.0,2.6,8.0,121.0,82.21,61.27
2018,4,30,6,45,212.0,105.0,2.65,8.45,171.0,117.21,86.61
2018,4,30,7,0,299.0,119.0,2.7,8.9,221.0,162.99,122.59
2018,4,30,7,15,294.0,139.0,2.7,9.35,253.0,199.63,155.5
2018,4,30,7,30,289.0,159.0,2.7,9.8,285.0,235.57,187.48
2018,4,30,7,45,217.0,186.0,2.7,10.25,287.0,250.77,202.58
2018,4,30,8,0,145.0,213.0,2.7,10.7,289.0,252.21,204.83
2018,4,30,8,15,99.0,224.0,2.7,11.0,278.0,242.77,197.21
2018,4,30,8,30,53.0,235.0,2.7,11.3,267.0,233.41,188.98
2018,4,30,8,45,92.0,276.0,2.7,11.65,337.0,297.42,240.38
2018,4,30,9,0,131.0,317.0,2.7,12.0,407.0,374.69,301.02
2018,4,30,9,15,179.5,335.0,2.75,12.2,466.0,433.08,346.45
2018,4,30,9,30,228.0,353.0,2.8,12.4,525.0,495.18,394.16
2018,4,30,9,45,229.5,371.0,2.85,12.65,550.5,524.0,415.0
2018,4,30,10,0,231.0,389.0,2.9,12.9,576.0,552.18,435.31
2018,4,30,10,15,284.0,386.0,2.95,13.05,624.0,616.18,483.43
2018,4,30,10,30,337.0,383.0,3.0,13.2,672.0,669.6,523.1
2018,4,30,10,45,378.5,379.0,3.05,13.4,710.5,712.89,554.72
2018,4,30,11,0,420.0,375.0,3.1,13.6,749.0,768.85,594.88
2018,4,30,11,15,497.5,335.0,3.15,13.65,784.5,812.49,627.79
2018,4,30,11,30,575.0,295.0,3.2,13.7,820.0,856.1,660.5
2018,4,30,11,45,637.5,267.0,3.25,13.75,852.0,895.3,689.35
2018,4,30,12,0,700.0,239.0,3.3,13.8,884.0,931.06,715.7
2018,4,30,12,15,794.0,192.5,3.4,13.85,922.0,965.66,740.02
2018,4,30,12,30,888.0,146.0,3.5,13.9,960.0,992.48,758.91
2018,4,30,12,45,895.0,141.0,3.55,13.95,953.5,986.43,755.01
2018,4,30,13,0,902.0,136.0,3.6,14.0,947.0,976.5,748.81
2018,4,30,13,15,897.5,135.0,3.65,13.95,928.5,955.91,735.62
2018,4,30,13,30,893.0,134.0,3.7,13.9,910.0,931.88,720.1
2018,4,30,13,45,886.5,132.5,3.75,13.9,884.5,902.31,700.54
2018,4,30,14,0,880.0,131.0,3.8,13.9,859.0,869.65,678.71
2018,4,30,14,15,872.0,129.0,3.85,13.85,827.0,832.4,653.57
2018,4,30,14,30,864.0,127.0,3.9,13.8,795.0,799.58,631.45
2018,4,30,14,45,853.5,123.5,3.9,13.7,756.5,753.09,598.14
2018,4,30,15,0,843.0,120.0,3.9,13.6,718.0,704.61,562.01
2018,4,30,15,15,827.5,117.5,3.9,13.6,674.5,652.19,521.78
2018,4,30,15,30,812.0,115.0,3.9,13.6,631.0,598.77,479.75
2018,4,30,15,45,793.0,111.0,3.9,13.3,583.5,541.34,433.98
2018,4,30,16,0,774.0,107.0,3.9,13.0,536.0,483.89,386.75
2018,4,30,16,15,749.0,102.0,3.9,12.75,485.0,422.17,334.64
2018,4,30,16,30,724.0,97.0,3.9,12.5,434.0,362.46,282.66
2018,4,30,16,45,689.5,91.0,3.85,12.2,381.5,300.54,227.97
2018,4,30,17,0,655.0,85.0,3.8,11.9,329.0,241.74,175.4
2018,4,30,17,15,605.5,78.5,3.7,11.4,277.0,183.14,124.58
2018,4,30,17,30,556.0,72.0,3.6,10.9,225.0,130.15,81.6
2018,4,30,17,45,484.0,63.0,3.55,10.35,176.0,79.64,47.82
2018,4,30,18,0,412.0,54.0,3.5,9.8,127.0,43.55,33.49
2018,4,30,18,15,303.0,42.5,3.45,9.3,86.5,32.82,23.28
2018,4,30,18,30,194.0,31.0,3.4,8.8,46.0,24.04,12.63
2018,4,30,18,45,101.5,16.5,3.35,8.3,24.0,14.08,0.0
2018,4,30,19,0,9.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,4,30,19,15,4.5,1.0,3.2,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,5,15,0.0,1.5,1.9,4.95,1.5,1.28,0.0
2018,5,1,5,30,0.0,3.0,2.2,5.6,3.0,2.46,0.0
2018,5,1,5,45,0.0,5.0,2.55,6.2,5.0,4.1,0.0
2018,5,1,6,0,0.0,7.0,2.9,6.8,7.0,5.74,0.0
2018,5,1,6,15,2.0,19.0,2.85,7.4,19.5,15.67,8.05
2018,5,1,6,30,4.0,31.0,2.8,8.0,32.0,25.89,16.96
2018,5,1,6,45,124.0,75.0,2.8,8.55,117.5,80.64,59.13
2018,5,1,7,0,244.0,119.0,2.8,9.1,203.0,151.35,114.94
2018,5,1,7,15,260.5,140.5,2.75,9.75,243.0,191.52,149.57
2018,5,1,7,30,277.0,162.0,2.7,10.4,283.0,233.72,185.76
2018,5,1,7,45,495.5,138.0,2.65,11.05,387.0,321.84,255.9
2018,5,1,8,0,714.0,114.0,2.6,11.7,491.0,432.74,344.72
2018,5,1,8,15,756.5,113.5,2.65,12.2,546.5,495.32,395.96
2018,5,1,8,30,799.0,113.0,2.7,12.7,602.0,560.67,448.11
2018,5,1,8,45,819.0,114.5,2.7,13.25,648.0,616.1,490.93
2018,5,1,9,0,839.0,116.0,2.7,13.8,694.0,671.12,532.12
2018,5,1,9,15,857.5,115.5,2.75,14.25,735.5,722.4,569.86
2018,5,1,9,30,876.0,115.0,2.8,14.7,777.0,766.61,601.47
2018,5,1,9,45,893.0,112.0,2.8,15.15,813.0,810.87,630.67
2018,5,1,10,0,910.0,109.0,2.8,15.6,849.0,853.15,658.04
2018,5,1,10,15,917.5,110.5,2.8,15.95,877.5,889.53,681.23
2018,5,1,10,30,925.0,112.0,2.8,16.3,906.0,922.88,702.15
2018,5,1,10,45,930.5,112.0,2.85,16.65,927.0,949.78,718.96
2018,5,1,11,0,936.0,112.0,2.9,17.0,948.0,973.21,733.46
2018,5,1,11,15,939.0,112.5,2.85,17.3,961.0,991.21,743.6
2018,5,1,11,30,942.0,113.0,2.8,17.6,974.0,1005.46,751.29
2018,5,1,11,45,943.0,113.5,2.8,17.85,979.5,1013.98,755.88
2018,5,1,12,0,944.0,114.0,2.8,18.1,985.0,1018.6,758.04
2018,5,1,12,15,945.0,112.5,2.85,18.25,982.5,1017.38,757.24
2018,5,1,12,30,946.0,111.0,2.9,18.4,980.0,1012.23,754.01
2018,5,1,12,45,945.5,109.5,2.95,18.55,970.0,1001.74,747.37
2018,5,1,13,0,945.0,108.0,3.0,18.7,960.0,987.37,738.28
2018,5,1,13,15,893.5,135.5,3.1,18.7,928.5,950.57,714.94
2018,5,1,13,30,842.0,163.0,3.2,18.7,897.0,923.41,698.14
2018,5,1,13,45,767.5,196.0,3.3,18.75,850.5,874.86,666.19
2018,5,1,14,0,693.0,229.0,3.4,18.8,804.0,820.04,627.62
2018,5,1,14,15,727.0,201.0,3.55,18.6,783.5,796.14,613.55
2018,5,1,14,30,761.0,173.0,3.7,18.4,763.0,766.76,594.87
2018,5,1,14,45,695.0,188.5,3.85,18.25,707.5,701.4,547.44
2018,5,1,15,0,629.0,204.0,4.0,18.1,652.0,638.17,500.71
2018,5,1,15,15,621.0,190.5,4.0,18.1,610.0,589.06,463.88
2018,5,1,15,30,613.0,177.0,4.0,18.1,568.0,538.9,425.29
2018,5,1,15,45,464.0,202.5,4.3,17.25,485.5,443.04,351.64
2018,5,1,16,0,315.0,228.0,4.6,16.4,403.0,358.72,285.82
2018,5,1,16,15,295.0,207.5,4.8,15.7,359.5,311.65,248.24
2018,5,1,16,30,275.0,187.0,5.0,15.0,316.0,266.5,211.21
2018,5,1,16,45,350.5,151.0,5.15,14.3,295.5,239.73,186.12
2018,5,1,17,0,426.0,115.0,5.3,13.6,275.0,206.88,154.06
2018,5,1,17,15,476.5,91.5,5.35,12.8,244.5,166.71,115.95
2018,5,1,17,30,527.0,68.0,5.4,12.0,214.0,122.25,76.02
2018,5,1,17,45,438.5,60.5,5.45,11.15,165.0,74.09,44.61
2018,5,1,18,0,350.0,53.0,5.5,10.3,116.0,40.49,30.69
2018,5,1,18,15,268.5,41.0,5.3,9.7,80.0,31.56,22.16
2018,5,1,18,30,187.0,29.0,5.1,9.1,44.0,22.48,11.87
2018,5,1,18,45,103.5,16.5,4.85,8.5,24.0,14.08,0.0
2018,5,1,19,0,20.0,4.0,4.6,7.9,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.5,7.7,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,2,5,15,59.0,11.5,2.05,7.0,14.5,9.82,0.0
2018,5,2,5,30,118.0,23.0,2.1,7.2,29.0,17.87,0.0
2018,5,2,5,45,232.0,37.0,2.15,7.4,66.0,28.59,18.86
2018,5,2,6,0,346.0,51.0,2.2,7.6,103.0,39.19,29.56
2018,5,2,6,15,427.0,61.5,2.15,7.9,150.5,54.75,38.33
2018,5,2,6,30,508.0,72.0,2.1,8.2,198.0,100.57,62.3
2018,5,2,6,45,564.0,79.0,2.05,8.45,249.5,149.98,98.53
2018,5,2,7,0,620.0,86.0,2.0,8.7,301.0,206.06,145.4
2018,5,2,7,15,661.0,91.0,1.95,9.15,353.5,262.65,195.35
2018,5,2,7,30,702.0,96.0,1.9,9.6,406.0,323.31,248.84
2018,5,2,7,45,733.0,100.0,1.85,10.05,458.0,382.9,300.76
2018,5,2,8,0,764.0,104.0,1.8,10.5,510.0,445.68,353.64
2018,5,2,8,15,788.0,107.0,1.75,11.1,559.5,504.46,401.48
2018,5,2,8,30,812.0,110.0,1.7,11.7,609.0,563.91,448.01
2018,5,2,8,45,832.0,110.5,1.7,12.35,654.5,618.88,489.71
2018,5,2,9,0,852.0,111.0,1.7,13.0,700.0,673.39,529.65
2018,5,2,9,15,866.5,112.0,1.7,13.55,740.5,718.9,562.13
2018,5,2,9,30,881.0,113.0,1.7,14.1,781.0,766.95,595.12
2018,5,2,9,45,893.0,113.0,1.75,14.65,816.0,810.28,623.13
2018,5,2,10,0,905.0,113.0,1.8,15.2,851.0,851.31,649.22
2018,5,2,10,15,912.5,114.0,1.9,15.6,879.0,886.97,672.3
2018,5,2,10,30,920.0,115.0,2.0,16.0,907.0,919.62,693.25
2018,5,2,10,45,925.5,115.5,2.15,16.45,928.0,946.81,710.89
2018,5,2,11,0,931.0,116.0,2.3,16.9,949.0,970.55,726.26
2018,5,2,11,15,934.5,115.5,2.5,17.15,962.0,987.92,738.47
2018,5,2,11,30,938.0,115.0,2.7,17.4,975.0,1001.56,748.28
2018,5,2,11,45,939.5,115.5,2.9,17.65,980.5,1010.48,755.01
2018,5,2,12,0,941.0,116.0,3.1,17.9,986.0,1015.53,759.23
2018,5,2,12,15,942.0,114.5,3.25,18.0,983.5,1014.29,759.33
2018,5,2,12,30,943.0,113.0,3.4,18.1,981.0,1009.14,756.94
2018,5,2,12,45,943.0,111.0,3.55,18.2,971.0,998.66,751.02
2018,5,2,13,0,943.0,109.0,3.7,18.3,961.0,984.3,742.54
2018,5,2,13,15,939.5,108.5,3.75,18.3,943.0,964.39,729.93
2018,5,2,13,30,936.0,108.0,3.8,18.3,925.0,940.85,714.88
2018,5,2,13,45,930.5,106.5,3.9,18.25,899.5,911.1,695.93
2018,5,2,14,0,925.0,105.0,4.0,18.2,874.0,878.07,674.58
2018,5,2,14,15,918.0,103.5,4.05,18.05,842.0,840.72,650.0
2018,5,2,14,30,911.0,102.0,4.1,17.9,810.0,800.54,623.17
2018,5,2,14,45,901.5,100.0,4.15,17.75,772.0,755.45,592.47
2018,5,2,15,0,892.0,98.0,4.2,17.6,734.0,708.16,557.85
2018,5,2,15,15,878.5,95.5,4.2,17.6,690.5,655.9,518.05
2018,5,2,15,30,865.0,93.0,4.2,17.6,647.0,602.32,476.2
2018,5,2,15,45,847.0,90.5,4.3,16.95,599.0,546.91,433.09
2018,5,2,16,0,829.0,88.0,4.4,16.3,551.0,488.9,386.35
2018,5,2,16,15,805.5,84.5,4.45,15.8,500.0,427.66,335.05
2018,5,2,16,30,782.0,81.0,4.5,15.3,449.0,367.44,282.91
2018,5,2,16,45,750.0,77.0,4.55,14.8,396.5,305.48,228.25
2018,5,2,17,0,718.0,73.0,4.6,14.3,344.0,246.19,175.25
2018,5,2,17,15,672.0,67.5,4.45,13.65,291.0,183.49,120.95
2018,5,2,17,30,626.0,62.0,4.3,13.0,238.0,128.05,76.24
2018,5,2,17,45,557.5,55.5,4.15,12.3,188.0,75.82,42.45
2018,5,2,18,0,489.0,49.0,4.0,11.6,138.0,39.49,29.68
2018,5,2,18,15,381.5,39.5,3.8,11.05,95.5,32.27,22.73
2018,5,2,18,30,274.0,30.0,3.6,10.5,53.0,25.01,14.15
2018,5,2,18,45,152.5,18.0,3.4,9.9,29.0,15.36,0.0
2018,5,2,19,0,31.0,6.0,3.2,9.3,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,3.2,9.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,5,3,5,15,83.0,12.0,2.65,6.45,16.5,10.24,0.0
2018,5,3,5,30,166.0,24.0,2.9,6.9,33.0,18.7,0.0
2018,5,3,5,45,262.5,33.5,3.15,7.3,65.5,27.47,18.07
2018,5,3,6,0,359.0,43.0,3.4,7.7,98.0,34.6,25.47
2018,5,3,6,15,273.5,40.0,3.45,8.05,91.0,34.12,21.79
2018,5,3,6,30,188.0,37.0,3.5,8.4,84.0,44.91,26.4
2018,5,3,6,45,94.0,39.5,3.5,8.8,63.0,47.04,31.22
2018,5,3,7,0,0.0,42.0,3.5,9.2,42.0,34.7,24.7
2018,5,3,7,15,0.0,48.0,3.5,9.55,48.0,39.7,28.93
2018,5,3,7,30,0.0,54.0,3.5,9.9,54.0,44.71,33.09
2018,5,3,7,45,0.0,68.5,3.5,10.25,68.5,56.81,43.29
2018,5,3,8,0,0.0,83.0,3.5,10.6,83.0,68.96,53.4
2018,5,3,8,15,1.0,119.0,3.5,11.0,119.5,99.63,78.98
2018,5,3,8,30,2.0,155.0,3.5,11.4,156.0,130.73,104.51
2018,5,3,8,45,15.5,206.5,3.55,11.8,217.0,183.06,147.29
2018,5,3,9,0,29.0,258.0,3.6,12.2,278.0,244.71,196.84
2018,5,3,9,15,182.0,279.5,3.65,12.55,417.0,382.02,308.39
2018,5,3,9,30,335.0,301.0,3.7,12.9,556.0,533.62,427.21
2018,5,3,9,45,576.0,228.5,3.75,13.25,690.0,683.87,543.75
2018,5,3,10,0,817.0,156.0,3.8,13.6,824.0,827.88,651.42
2018,5,3,10,15,872.0,135.0,3.85,13.85,869.0,870.96,680.04
2018,5,3,10,30,927.0,114.0,3.9,14.1,914.0,922.92,715.37
2018,5,3,10,45,933.5,114.0,3.95,14.4,935.5,950.61,733.17
2018,5,3,11,0,940.0,114.0,4.0,14.7,957.0,974.87,748.73
2018,5,3,11,15,944.0,113.0,4.05,14.9,970.0,992.3,759.88
2018,5,3,11,30,948.0,112.0,4.1,15.1,983.0,1005.99,768.57
2018,5,3,11,45,950.5,112.0,4.15,15.3,989.0,1015.4,774.44
2018,5,3,12,0,953.0,112.0,4.2,15.5,995.0,1020.92,777.79
2018,5,3,12,15,954.5,110.5,4.2,15.6,993.0,1020.11,776.92
2018,5,3,12,30,956.0,109.0,4.2,15.7,991.0,1015.34,773.51
2018,5,3,12,45,956.0,108.0,4.25,15.8,981.5,1005.69,767.22
2018,5,3,13,0,956.0,107.0,4.3,15.9,972.0,992.13,758.28
2018,5,3,13,15,952.5,106.0,4.3,15.95,953.5,971.52,744.51
2018,5,3,13,30,949.0,105.0,4.3,16.0,935.0,947.23,728.28
2018,5,3,13,45,943.5,104.0,4.35,16.05,909.5,917.66,708.77
2018,5,3,14,0,938.0,103.0,4.4,16.1,884.0,884.77,686.85
2018,5,3,14,15,930.5,101.5,4.4,16.05,851.5,846.65,660.94
2018,5,3,14,30,923.0,100.0,4.4,16.0,819.0,805.69,632.81
2018,5,3,14,45,912.5,98.5,4.35,15.95,780.5,759.95,600.64
2018,5,3,15,0,902.0,97.0,4.3,15.9,742.0,712.06,564.63
2018,5,3,15,15,881.5,95.5,4.3,15.9,694.5,655.98,521.63
2018,5,3,15,30,861.0,94.0,4.3,15.9,647.0,599.21,477.03
2018,5,3,15,45,846.5,90.0,4.2,15.5,600.0,544.44,433.08
2018,5,3,16,0,832.0,86.0,4.1,15.1,553.0,486.77,385.55
2018,5,3,16,15,806.0,84.5,4.05,14.7,502.5,426.35,334.49
2018,5,3,16,30,780.0,83.0,4.0,14.3,452.0,367.16,282.94
2018,5,3,16,45,743.0,79.0,3.9,13.9,397.5,303.89,227.2
2018,5,3,17,0,706.0,75.0,3.8,13.5,343.0,241.62,171.92
2018,5,3,17,15,658.5,70.5,3.7,12.85,291.0,182.57,120.9
2018,5,3,17,30,611.0,66.0,3.6,12.2,239.0,128.72,77.72
2018,5,3,17,45,522.0,59.5,3.55,11.55,186.0,76.4,44.41
2018,5,3,18,0,433.0,53.0,3.5,10.9,133.0,42.51,32.49
2018,5,3,18,15,341.0,41.5,3.45,10.3,92.5,33.79,24.18
2018,5,3,18,30,249.0,30.0,3.4,9.7,52.0,24.85,14.42
2018,5,3,18,45,141.0,17.5,3.35,9.1,28.5,14.94,0.0
2018,5,3,19,0,33.0,5.0,3.3,8.5,5.0,4.27,0.0
2018,5,3,19,15,16.5,2.5,3.3,8.2,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,5,4,5,15,34.0,10.5,1.8,5.2,12.5,8.96,0.0
2018,5,4,5,30,68.0,21.0,2.1,5.8,25.0,16.57,1.47
2018,5,4,5,45,140.0,37.0,2.4,6.35,55.5,28.8,19.46
2018,5,4,6,0,212.0,53.0,2.7,6.9,86.0,40.01,30.48
2018,5,4,6,15,371.0,60.5,2.8,7.45,144.5,50.5,35.38
2018,5,4,6,30,530.0,68.0,2.9,8.0,203.0,98.24,59.62
