Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,45,589.5,73.0,2.95,8.6,255.0,147.63,95.41
2018,5,4,7,0,649.0,78.0,3.0,9.2,307.0,203.98,142.39
2018,5,4,7,15,642.5,92.0,2.85,9.9,348.5,257.36,191.42
2018,5,4,7,30,636.0,106.0,2.7,10.6,390.0,309.28,238.72
2018,5,4,7,45,666.5,112.5,2.5,11.3,441.5,367.05,288.59
2018,5,4,8,0,697.0,119.0,2.3,12.0,493.0,427.11,338.69
2018,5,4,8,15,681.5,135.5,2.1,12.7,529.0,475.51,377.95
2018,5,4,8,30,666.0,152.0,1.9,13.4,565.0,520.75,412.8
2018,5,4,8,45,605.5,189.0,1.7,14.1,585.0,554.17,436.48
2018,5,4,9,0,545.0,226.0,1.5,14.8,605.0,575.84,450.03
2018,5,4,9,15,561.5,236.0,1.4,15.45,646.0,623.7,483.32
2018,5,4,9,30,578.0,246.0,1.3,16.1,687.0,671.18,514.96
2018,5,4,9,45,711.0,194.5,1.2,16.8,761.0,755.3,573.22
2018,5,4,10,0,844.0,143.0,1.1,17.5,835.0,835.56,625.16
2018,5,4,10,15,881.5,128.0,1.15,18.1,871.5,870.73,645.93
2018,5,4,10,30,919.0,113.0,1.2,18.7,908.0,913.22,671.83
2018,5,4,10,45,821.5,172.0,1.2,19.35,895.0,915.4,670.39
2018,5,4,11,0,724.0,231.0,1.2,20.0,882.0,907.78,663.04
2018,5,4,11,15,610.5,300.0,1.25,20.5,854.0,878.36,640.25
2018,5,4,11,30,497.0,369.0,1.3,21.0,826.0,844.1,614.3
2018,5,4,11,45,506.5,374.5,1.3,21.5,842.5,862.73,625.58
2018,5,4,12,0,516.0,380.0,1.3,22.0,859.0,878.85,634.56
2018,5,4,12,15,547.0,361.0,1.25,22.35,867.5,890.09,640.99
2018,5,4,12,30,578.0,342.0,1.2,22.7,876.0,898.21,645.44
2018,5,4,12,45,567.0,342.5,1.15,23.05,861.5,882.12,633.42
2018,5,4,13,0,556.0,343.0,1.1,23.4,847.0,863.5,620.12
2018,5,4,13,15,573.5,324.5,1.15,23.5,835.5,850.62,613.4
2018,5,4,13,30,591.0,306.0,1.2,23.6,824.0,834.46,604.42
2018,5,4,13,45,579.0,296.5,1.3,23.7,792.0,798.18,582.14
2018,5,4,14,0,567.0,287.0,1.4,23.8,760.0,760.16,558.42
2018,5,4,14,15,685.0,221.0,1.55,23.75,771.0,775.53,573.53
2018,5,4,14,30,803.0,155.0,1.7,23.7,782.0,772.05,575.18
2018,5,4,14,45,829.0,134.5,1.9,23.6,754.5,738.21,554.26
2018,5,4,15,0,855.0,114.0,2.1,23.5,727.0,699.16,528.95
2018,5,4,15,15,845.0,108.0,2.1,23.5,683.5,646.6,491.12
2018,5,4,15,30,835.0,102.0,2.1,23.5,640.0,592.54,451.18
2018,5,4,15,45,822.0,97.5,2.4,22.85,594.5,537.1,411.02
2018,5,4,16,0,809.0,93.0,2.7,22.2,549.0,480.98,368.2
2018,5,4,16,15,786.5,90.5,2.8,21.5,500.0,422.36,321.15
2018,5,4,16,30,764.0,88.0,2.9,20.8,451.0,364.64,273.06
2018,5,4,16,45,733.5,83.0,3.0,20.1,399.0,303.42,221.01
2018,5,4,17,0,703.0,78.0,3.1,19.4,347.0,242.39,168.4
2018,5,4,17,15,658.5,72.5,3.15,18.3,294.5,183.26,118.78
2018,5,4,17,30,614.0,67.0,3.2,17.2,242.0,129.0,76.34
2018,5,4,17,45,548.0,59.5,3.2,16.1,192.0,77.04,43.61
2018,5,4,18,0,482.0,52.0,3.2,15.0,142.0,41.84,31.37
2018,5,4,18,15,375.5,42.0,3.2,14.1,99.0,34.28,24.26
2018,5,4,18,30,269.0,32.0,3.2,13.2,56.0,26.64,15.89
2018,5,4,18,45,150.5,18.5,3.25,12.25,30.5,15.79,0.0
2018,5,4,19,0,32.0,5.0,3.3,11.3,5.0,4.27,0.0
2018,5,4,19,15,16.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.45,7.45,5.5,4.69,0.0
2018,5,5,5,30,0.0,11.0,2.5,7.8,11.0,9.05,0.0
2018,5,5,5,45,0.0,20.0,2.6,8.1,20.0,16.48,8.72
2018,5,5,6,0,0.0,29.0,2.7,8.4,29.0,23.93,15.91
2018,5,5,6,15,0.0,40.0,2.65,8.75,40.0,33.06,23.2
2018,5,5,6,30,0.0,51.0,2.6,9.1,51.0,42.21,31.28
2018,5,5,6,45,0.5,68.0,2.55,9.4,68.0,56.24,43.45
2018,5,5,7,0,1.0,85.0,2.5,9.7,85.0,70.33,55.46
2018,5,5,7,15,3.0,111.0,2.5,10.0,112.0,92.32,74.0
2018,5,5,7,30,5.0,137.0,2.5,10.3,139.0,114.84,92.71
2018,5,5,7,45,33.5,174.0,2.5,10.6,191.5,159.79,129.57
2018,5,5,8,0,62.0,211.0,2.5,10.9,244.0,206.91,167.9
2018,5,5,8,15,188.5,236.5,2.6,11.2,351.0,302.27,245.02
2018,5,5,8,30,315.0,262.0,2.7,11.5,458.0,412.96,333.12
2018,5,5,8,45,323.0,281.0,2.8,11.75,494.5,453.48,364.52
2018,5,5,9,0,331.0,300.0,2.9,12.0,531.0,494.01,395.68
2018,5,5,9,15,295.0,327.5,2.85,12.75,542.0,511.8,407.11
2018,5,5,9,30,259.0,355.0,2.8,13.5,553.0,525.78,415.27
2018,5,5,9,45,343.0,345.0,2.75,14.2,619.5,593.86,466.25
2018,5,5,10,0,427.0,335.0,2.7,14.9,686.0,677.3,526.68
2018,5,5,10,15,409.0,355.5,2.6,15.6,700.5,697.02,537.51
2018,5,5,10,30,391.0,376.0,2.5,16.3,715.0,703.32,539.19
2018,5,5,10,45,303.5,407.5,2.35,16.95,674.5,666.84,508.57
2018,5,5,11,0,216.0,439.0,2.2,17.6,634.0,611.43,464.87
2018,5,5,11,15,174.5,447.0,2.25,17.7,606.0,585.43,445.31
2018,5,5,11,30,133.0,455.0,2.3,17.8,578.0,557.34,423.87
2018,5,5,11,45,150.0,461.5,2.3,17.9,600.5,581.19,441.38
2018,5,5,12,0,167.0,468.0,2.3,18.0,623.0,604.26,457.93
2018,5,5,12,15,147.5,465.5,2.55,17.7,602.5,583.24,443.66
2018,5,5,12,30,128.0,463.0,2.8,17.4,582.0,561.36,428.79
2018,5,5,12,45,109.5,432.5,3.05,17.1,533.5,513.01,394.54
2018,5,5,13,0,91.0,402.0,3.3,16.8,485.0,449.63,348.55
2018,5,5,13,15,56.5,342.0,3.55,16.3,393.0,359.63,280.95
2018,5,5,13,30,22.0,282.0,3.8,15.8,301.0,271.65,212.97
2018,5,5,13,45,31.0,311.0,4.05,15.35,337.0,304.94,240.14
2018,5,5,14,0,40.0,340.0,4.3,14.9,373.0,337.55,266.57
2018,5,5,14,15,37.0,321.5,4.45,14.45,351.5,315.8,250.33
2018,5,5,14,30,34.0,303.0,4.6,14.0,330.0,294.25,234.21
2018,5,5,14,45,37.5,291.5,4.7,13.5,319.5,283.94,227.04
2018,5,5,15,0,41.0,280.0,4.8,13.0,309.0,273.26,219.45
2018,5,5,15,15,66.0,272.5,4.8,13.0,316.5,279.2,225.06
2018,5,5,15,30,91.0,265.0,4.8,13.0,324.0,282.54,228.33
2018,5,5,15,45,135.0,257.5,5.05,12.65,337.5,299.46,242.84
2018,5,5,16,0,179.0,250.0,5.3,12.3,351.0,303.95,246.7
2018,5,5,16,15,155.0,220.5,5.15,12.25,302.5,256.15,207.31
2018,5,5,16,30,131.0,191.0,5.0,12.2,254.0,211.21,170.08
2018,5,5,16,45,213.5,158.0,4.85,12.1,246.5,201.22,158.95
2018,5,5,17,0,296.0,125.0,4.7,12.0,239.0,177.94,134.99
2018,5,5,17,15,431.0,98.0,4.4,11.65,236.5,160.55,112.88
2018,5,5,17,30,566.0,71.0,4.1,11.3,234.0,125.94,77.78
2018,5,5,17,45,510.5,63.0,3.75,10.9,187.5,77.24,46.08
2018,5,5,18,0,455.0,55.0,3.4,10.5,141.0,44.15,34.07
2018,5,5,18,15,349.5,44.5,3.4,10.05,98.5,36.28,26.51
2018,5,5,18,30,244.0,34.0,3.4,9.6,56.0,26.39,16.22
2018,5,5,18,45,134.5,19.5,3.4,9.1,30.5,15.22,0.0
2018,5,5,19,0,25.0,5.0,3.4,8.6,5.0,4.27,0.0
2018,5,5,19,15,12.5,2.5,3.55,8.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,4.9,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,5,6,5,15,11.5,11.5,2.4,5.55,12.0,9.82,0.0
2018,5,6,5,30,13.0,21.0,2.7,6.1,22.0,17.17,4.65
2018,5,6,5,45,47.5,38.5,3.0,6.65,45.5,30.27,20.95
2018,5,6,6,0,82.0,56.0,3.3,7.2,69.0,43.42,33.58
2018,5,6,6,15,96.0,77.0,3.35,7.65,98.0,59.94,45.94
2018,5,6,6,30,110.0,98.0,3.4,8.1,127.0,85.67,64.96
2018,5,6,6,45,213.5,111.0,3.4,8.55,182.5,120.72,89.54
2018,5,6,7,0,317.0,124.0,3.4,9.0,238.0,168.75,126.54
2018,5,6,7,15,429.0,125.5,3.35,9.5,305.0,224.86,171.82
2018,5,6,7,30,541.0,127.0,3.3,10.0,372.0,291.63,227.3
2018,5,6,7,45,639.5,118.5,3.2,10.5,441.0,360.42,285.09
2018,5,6,8,0,738.0,110.0,3.1,11.0,510.0,434.96,347.01
2018,5,6,8,15,799.5,101.5,3.1,11.5,570.5,500.86,401.43
2018,5,6,8,30,861.0,93.0,3.1,12.0,631.0,568.08,455.58
2018,5,6,8,45,865.5,98.5,3.1,12.5,672.5,619.63,496.0
2018,5,6,9,0,870.0,104.0,3.1,13.0,714.0,669.18,533.62
2018,5,6,9,15,805.0,141.0,3.2,13.5,730.0,703.48,557.91
2018,5,6,9,30,740.0,178.0,3.3,14.0,746.0,728.58,574.64
2018,5,6,9,45,766.0,175.5,3.4,14.45,786.0,776.39,609.28
2018,5,6,10,0,792.0,173.0,3.5,14.9,826.0,818.6,639.25
2018,5,6,10,15,868.5,138.0,3.65,15.3,875.5,865.59,671.36
2018,5,6,10,30,945.0,103.0,3.8,15.7,925.0,922.36,709.96
2018,5,6,10,45,875.0,148.5,3.95,16.05,923.0,925.01,710.61
2018,5,6,11,0,805.0,194.0,4.1,16.4,921.0,933.87,716.1
2018,5,6,11,15,761.0,224.5,4.2,16.65,919.5,944.25,722.68
2018,5,6,11,30,717.0,255.0,4.3,16.9,918.0,941.64,719.7
2018,5,6,11,45,710.5,255.0,4.4,17.1,914.5,941.45,719.61
2018,5,6,12,0,704.0,255.0,4.5,17.3,911.0,937.91,717.29
2018,5,6,12,15,581.5,323.5,4.6,17.35,864.5,883.9,676.69
2018,5,6,12,30,459.0,392.0,4.7,17.4,818.0,829.02,635.15
2018,5,6,12,45,457.5,386.5,4.75,17.45,807.0,817.26,627.49
2018,5,6,13,0,456.0,381.0,4.8,17.5,796.0,803.19,617.93
2018,5,6,13,15,517.5,344.5,4.75,17.3,807.0,815.25,628.91
2018,5,6,13,30,579.0,308.0,4.7,17.1,818.0,822.2,636.04
2018,5,6,13,45,436.0,335.0,4.65,16.85,713.0,708.45,551.39
2018,5,6,14,0,293.0,362.0,4.6,16.6,608.0,589.46,461.58
2018,5,6,14,15,268.5,357.5,4.5,16.25,576.5,553.94,435.56
2018,5,6,14,30,244.0,353.0,4.4,15.9,545.0,518.96,409.35
2018,5,6,14,45,312.0,325.0,4.3,15.55,558.0,529.3,419.31
2018,5,6,15,0,380.0,297.0,4.2,15.2,571.0,533.24,423.77
2018,5,6,15,15,387.5,272.0,4.2,15.2,537.0,495.2,394.71
2018,5,6,15,30,395.0,247.0,4.2,15.2,503.0,463.31,369.85
2018,5,6,15,45,375.0,229.5,4.1,14.35,458.0,406.63,325.83
2018,5,6,16,0,355.0,212.0,4.0,13.5,413.0,359.01,287.98
2018,5,6,16,15,236.0,196.5,4.0,13.0,325.0,273.47,219.28
2018,5,6,16,30,117.0,181.0,4.0,12.5,237.0,197.49,158.39
2018,5,6,16,45,120.0,164.0,4.0,12.05,216.0,174.94,139.37
2018,5,6,17,0,123.0,147.0,4.0,11.6,195.0,151.98,119.58
2018,5,6,17,15,274.5,115.0,3.9,11.2,201.0,144.25,106.06
2018,5,6,17,30,426.0,83.0,3.8,10.8,207.0,116.69,76.23
2018,5,6,17,45,365.5,72.0,3.7,10.45,163.5,74.26,48.03
2018,5,6,18,0,305.0,61.0,3.6,10.1,120.0,45.96,35.77
2018,5,6,18,15,227.5,47.0,3.55,9.85,83.5,35.76,26.11
2018,5,6,18,30,150.0,33.0,3.5,9.6,47.0,25.36,15.57
2018,5,6,18,45,87.0,19.5,3.4,9.3,26.5,15.14,0.0
2018,5,6,19,0,24.0,6.0,3.3,9.0,6.0,5.12,0.0
2018,5,6,19,15,12.0,3.0,3.3,8.95,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,5,7,4,45,6.0,1.0,1.95,5.8,1.0,0.0,0.0
2018,5,7,5,0,12.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,5,7,5,15,121.5,14.5,2.1,6.55,22.5,12.38,0.0
2018,5,7,5,30,231.0,27.0,2.3,7.2,43.0,22.69,9.18
2018,5,7,5,45,348.5,37.0,2.5,7.85,83.5,30.45,21.09
2018,5,7,6,0,466.0,47.0,2.7,8.5,124.0,38.15,28.73
2018,5,7,6,15,539.5,54.0,2.6,9.15,173.5,48.77,32.73
2018,5,7,6,30,613.0,61.0,2.5,9.8,223.0,97.75,55.82
2018,5,7,6,45,660.5,66.5,2.35,10.45,275.5,150.71,94.06
2018,5,7,7,0,708.0,72.0,2.2,11.1,328.0,211.59,144.83
2018,5,7,7,15,742.0,77.0,2.15,11.7,381.5,270.63,196.95
2018,5,7,7,30,776.0,82.0,2.1,12.3,435.0,332.78,251.73
2018,5,7,7,45,800.5,85.5,2.05,12.95,486.5,392.64,303.76
2018,5,7,8,0,825.0,89.0,2.0,13.6,538.0,453.79,355.12
2018,5,7,8,15,844.0,92.0,1.95,14.3,587.5,512.71,402.81
2018,5,7,8,30,863.0,95.0,1.9,15.0,637.0,569.88,447.32
2018,5,7,8,45,876.5,97.0,1.9,15.65,681.0,623.53,487.86
2018,5,7,9,0,890.0,99.0,1.9,16.3,725.0,675.99,526.09
2018,5,7,9,15,902.5,100.0,1.85,16.9,765.0,725.36,560.59
2018,5,7,9,30,915.0,101.0,1.8,17.5,805.0,772.91,592.18
2018,5,7,9,45,925.5,101.5,1.75,18.1,840.0,816.35,618.85
2018,5,7,10,0,936.0,102.0,1.7,18.7,875.0,857.31,643.31
2018,5,7,10,15,941.5,103.0,1.7,19.35,902.0,891.87,663.5
2018,5,7,10,30,947.0,104.0,1.7,20.0,929.0,923.2,681.39
2018,5,7,10,45,950.0,106.0,1.7,20.6,949.5,949.92,696.24
2018,5,7,11,0,953.0,108.0,1.7,21.2,970.0,973.02,708.69
2018,5,7,11,15,955.5,108.0,1.85,21.5,982.5,990.02,720.04
2018,5,7,11,30,958.0,108.0,2.0,21.8,995.0,1003.22,729.04
2018,5,7,11,45,958.5,108.5,2.1,22.1,1000.0,1011.16,734.13
2018,5,7,12,0,959.0,109.0,2.2,22.4,1005.0,1015.17,736.85
2018,5,7,12,15,956.5,109.5,2.3,22.55,1001.0,1012.44,735.78
2018,5,7,12,30,954.0,110.0,2.4,22.7,997.0,1005.79,732.32
2018,5,7,12,45,950.0,111.0,2.55,22.8,986.0,994.37,726.48
2018,5,7,13,0,946.0,112.0,2.7,22.9,975.0,979.17,718.17
2018,5,7,13,15,875.5,150.0,2.75,22.9,936.5,934.89,690.04
2018,5,7,13,30,805.0,188.0,2.8,22.9,898.0,901.69,669.27
2018,5,7,13,45,764.0,203.0,2.9,22.95,861.5,866.34,646.87
2018,5,7,14,0,723.0,218.0,3.0,23.0,825.0,822.93,617.39
2018,5,7,14,15,725.5,205.0,3.05,22.85,795.0,787.14,594.05
2018,5,7,14,30,728.0,192.0,3.1,22.7,765.0,748.5,568.17
2018,5,7,14,45,787.0,155.5,3.2,22.6,748.0,722.42,551.75
2018,5,7,15,0,846.0,119.0,3.3,22.5,731.0,692.56,531.68
2018,5,7,15,15,855.5,108.0,3.3,22.5,695.0,647.94,498.68
2018,5,7,15,30,865.0,97.0,3.3,22.5,659.0,597.75,460.67
2018,5,7,15,45,848.5,93.5,3.55,21.75,611.5,542.42,419.18
2018,5,7,16,0,832.0,90.0,3.8,21.0,564.0,484.49,373.91
2018,5,7,16,15,811.0,86.0,3.95,20.3,513.5,424.14,324.69
2018,5,7,16,30,790.0,82.0,4.1,19.6,463.0,364.52,274.28
2018,5,7,16,45,761.0,78.0,4.2,18.9,411.0,303.54,221.56
2018,5,7,17,0,732.0,74.0,4.3,18.2,359.0,244.86,170.14
2018,5,7,17,15,688.5,69.0,4.35,17.25,306.0,182.62,117.46
2018,5,7,17,30,645.0,64.0,4.4,16.3,253.0,127.44,74.24
2018,5,7,17,45,579.5,58.0,4.4,15.3,202.5,75.25,42.09
2018,5,7,18,0,514.0,52.0,4.4,14.3,152.0,41.78,31.47
2018,5,7,18,15,410.5,43.0,4.3,13.45,108.0,35.04,25.11
2018,5,7,18,30,307.0,34.0,4.2,12.6,64.0,28.28,17.94
2018,5,7,18,45,179.0,21.5,4.15,11.8,36.5,16.81,0.0
2018,5,7,19,0,51.0,9.0,4.1,11.0,9.0,7.68,0.0
2018,5,7,19,15,25.5,4.5,4.05,10.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,3.15,7.1,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,3.3,7.2,2.0,0.0,0.0
2018,5,8,5,15,139.5,14.5,3.4,7.65,24.0,12.38,0.0
2018,5,8,5,30,263.0,27.0,3.5,8.1,46.0,22.64,10.08
2018,5,8,5,45,377.0,35.5,3.65,8.6,86.5,29.13,19.93
2018,5,8,6,0,491.0,44.0,3.8,9.1,127.0,35.64,26.42
2018,5,8,6,15,560.0,50.5,3.85,9.65,176.0,45.88,35.98
2018,5,8,6,30,629.0,57.0,3.9,10.2,225.0,95.24,53.07
2018,5,8,6,45,673.5,62.0,3.95,10.75,276.5,150.93,93.71
2018,5,8,7,0,718.0,67.0,4.0,11.3,328.0,208.51,142.16
2018,5,8,7,15,748.5,71.0,4.1,11.8,380.0,266.16,193.92
2018,5,8,7,30,779.0,75.0,4.2,12.3,432.0,326.45,248.29
2018,5,8,7,45,801.0,79.0,4.25,12.8,482.5,385.81,301.29
2018,5,8,8,0,823.0,83.0,4.3,13.3,533.0,446.18,353.7
2018,5,8,8,15,838.5,86.0,4.2,13.4,580.0,502.31,401.51
2018,5,8,8,30,854.0,89.0,4.1,13.5,627.0,558.17,447.53
2018,5,8,8,45,865.0,92.0,4.05,13.55,670.0,610.69,489.88
2018,5,8,9,0,876.0,95.0,4.0,13.6,713.0,661.84,529.96
2018,5,8,9,15,885.0,97.5,3.9,13.5,751.5,709.51,566.5
2018,5,8,9,30,894.0,100.0,3.8,13.4,790.0,755.13,600.27
2018,5,8,9,45,900.5,102.0,3.7,13.3,822.5,796.08,628.69
2018,5,8,10,0,907.0,104.0,3.6,13.2,855.0,834.33,654.86
2018,5,8,10,15,913.5,105.0,3.6,13.35,882.0,868.76,677.96
2018,5,8,10,30,920.0,106.0,3.6,13.5,909.0,900.12,698.78
2018,5,8,10,45,924.0,106.5,3.6,13.6,928.5,925.59,715.5
2018,5,8,11,0,928.0,107.0,3.6,13.7,948.0,947.58,729.83
2018,5,8,11,15,932.5,106.5,3.7,14.35,961.5,965.51,740.52
2018,5,8,11,30,937.0,106.0,3.8,15.0,975.0,979.77,748.74
2018,5,8,11,45,933.0,109.5,3.85,15.65,978.5,986.19,751.33
2018,5,8,12,0,929.0,113.0,3.9,16.3,982.0,988.73,751.41
2018,5,8,12,15,936.5,107.5,3.95,16.9,981.5,989.67,750.68
2018,5,8,12,30,944.0,102.0,4.0,17.5,981.0,986.68,747.39
2018,5,8,12,45,941.5,101.5,4.0,18.15,970.0,975.3,738.07
2018,5,8,13,0,939.0,101.0,4.0,18.8,959.0,960.16,726.36
2018,5,8,13,15,935.5,100.5,4.2,19.0,941.5,940.42,713.98
2018,5,8,13,30,932.0,100.0,4.4,19.2,924.0,917.09,699.13
2018,5,8,13,45,927.0,99.0,4.55,19.4,899.0,888.54,680.67
2018,5,8,14,0,922.0,98.0,4.7,19.6,874.0,856.73,659.73
2018,5,8,14,15,915.0,96.0,4.9,19.45,842.0,819.28,635.68
2018,5,8,14,30,908.0,94.0,5.1,19.3,810.0,779.04,609.17
2018,5,8,14,45,898.0,92.5,5.3,19.1,772.5,734.58,578.97
2018,5,8,15,0,888.0,91.0,5.5,18.9,735.0,687.99,544.7
2018,5,8,15,15,875.5,89.0,5.5,18.9,692.5,637.5,505.42
2018,5,8,15,30,863.0,87.0,5.5,18.9,650.0,585.62,464.1
2018,5,8,15,45,845.0,84.5,5.6,18.1,602.5,529.28,419.7
2018,5,8,16,0,827.0,82.0,5.7,17.3,555.0,472.67,373.45
2018,5,8,16,15,802.0,80.0,5.5,16.8,504.5,413.41,322.77
2018,5,8,16,30,777.0,78.0,5.3,16.3,454.0,354.93,271.46
2018,5,8,16,45,745.0,75.0,5.1,15.85,402.5,294.92,218.11
2018,5,8,17,0,713.0,72.0,4.9,15.4,351.0,237.54,166.8
2018,5,8,17,15,668.5,68.0,4.7,14.85,299.5,177.33,115.04
2018,5,8,17,30,624.0,64.0,4.5,14.3,248.0,124.27,73.13
2018,5,8,17,45,559.0,57.5,4.3,13.8,198.5,73.14,41.35
2018,5,8,18,0,494.0,51.0,4.1,13.3,149.0,40.76,30.72
2018,5,8,18,15,396.5,42.5,3.95,12.8,106.5,34.47,24.72
2018,5,8,18,30,299.0,34.0,3.8,12.3,64.0,28.16,18.03
2018,5,8,18,45,175.5,21.5,3.65,11.8,36.5,16.8,0.0
2018,5,8,19,0,52.0,9.0,3.5,11.3,9.0,7.68,0.0
2018,5,8,19,15,26.0,4.5,3.45,11.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.25,7.8,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,5,9,5,15,151.5,14.5,3.5,8.25,25.0,12.38,0.0
2018,5,9,5,30,285.0,27.0,3.7,8.7,48.0,22.59,10.77
2018,5,9,5,45,402.0,35.0,3.85,9.2,90.0,28.7,19.57
2018,5,9,6,0,519.0,43.0,4.0,9.7,132.0,34.88,25.7
2018,5,9,6,15,588.0,49.0,4.05,10.2,182.0,44.75,34.88
2018,5,9,6,30,657.0,55.0,4.1,10.7,232.0,98.32,54.67
2018,5,9,6,45,702.5,59.5,4.2,11.2,285.0,152.25,93.38
2018,5,9,7,0,748.0,64.0,4.3,11.7,338.0,211.24,142.99
2018,5,9,7,15,779.0,67.5,4.3,12.15,391.0,270.25,195.98
2018,5,9,7,30,810.0,71.0,4.3,12.6,444.0,331.89,251.6
2018,5,9,7,45,831.5,74.5,4.35,13.05,495.0,392.23,305.61
2018,5,9,8,0,853.0,78.0,4.4,13.5,546.0,453.57,358.99
2018,5,9,8,15,869.5,80.5,4.45,13.85,594.5,511.3,408.15
2018,5,9,8,30,886.0,83.0,4.5,14.2,643.0,568.7,455.51
2018,5,9,8,45,898.5,85.5,4.6,14.55,687.5,623.1,499.32
2018,5,9,9,0,911.0,88.0,4.7,14.9,732.0,676.19,540.93
2018,5,9,9,15,922.5,89.5,4.7,15.2,772.5,726.05,578.76
2018,5,9,9,30,934.0,91.0,4.7,15.5,813.0,773.95,613.46
2018,5,9,9,45,943.0,91.0,4.75,15.8,847.0,816.28,642.68
2018,5,9,10,0,952.0,91.0,4.8,16.1,881.0,855.97,669.74
2018,5,9,10,15,957.0,91.5,4.8,16.4,907.5,889.98,692.21
2018,5,9,10,30,962.0,92.0,4.8,16.7,934.0,920.69,712.21
2018,5,9,10,45,965.5,93.0,4.8,16.95,954.0,947.14,729.27
2018,5,9,11,0,969.0,94.0,4.8,17.2,974.0,969.94,743.76
2018,5,9,11,15,970.5,95.0,4.8,17.4,986.5,987.17,754.54
2018,5,9,11,30,972.0,96.0,4.8,17.6,999.0,1000.52,762.73
2018,5,9,11,45,972.0,97.0,4.8,17.8,1004.0,1008.53,767.36
2018,5,9,12,0,972.0,98.0,4.8,18.0,1009.0,1012.58,769.39
2018,5,9,12,15,968.0,100.5,4.75,18.15,1005.5,1010.36,766.97
2018,5,9,12,30,964.0,103.0,4.7,18.3,1002.0,1004.19,762.02
2018,5,9,12,45,957.5,105.0,4.7,18.4,990.0,991.36,753.22
2018,5,9,13,0,951.0,107.0,4.7,18.5,978.0,974.79,741.98
2018,5,9,13,15,947.5,106.5,4.75,18.5,960.0,954.87,729.19
2018,5,9,13,30,944.0,106.0,4.8,18.5,942.0,931.33,713.89
2018,5,9,13,45,939.0,104.5,4.8,18.5,916.5,902.04,694.18
2018,5,9,14,0,934.0,103.0,4.8,18.5,891.0,869.45,672.11
2018,5,9,14,15,926.0,102.0,4.85,18.35,859.0,831.84,647.03
2018,5,9,14,30,918.0,101.0,4.9,18.2,827.0,791.47,619.71
2018,5,9,14,45,907.0,100.0,5.0,18.05,788.5,746.43,588.38
2018,5,9,15,0,896.0,99.0,5.1,17.9,750.0,699.31,553.39
2018,5,9,15,15,883.0,96.5,5.1,17.9,706.5,647.71,513.43
2018,5,9,15,30,870.0,94.0,5.1,17.9,663.0,594.75,471.4
2018,5,9,15,45,852.0,92.0,5.2,17.15,615.5,538.55,427.16
2018,5,9,16,0,834.0,90.0,5.3,16.4,568.0,482.62,381.47
2018,5,9,16,15,810.0,87.0,5.25,15.9,517.0,422.07,330.0
2018,5,9,16,30,786.0,84.0,5.2,15.4,466.0,362.55,277.95
2018,5,9,16,45,755.5,80.0,5.2,14.9,413.5,301.56,223.83
2018,5,9,17,0,725.0,76.0,5.2,14.4,361.0,243.04,171.47
2018,5,9,17,15,681.0,71.0,4.95,13.8,308.5,181.25,118.21
2018,5,9,17,30,637.0,66.0,4.7,13.2,256.0,126.67,74.98
2018,5,9,17,45,570.5,60.0,4.45,12.6,205.5,75.16,43.18
2018,5,9,18,0,504.0,54.0,4.2,12.0,155.0,43.25,33.13
2018,5,9,18,15,402.0,45.0,4.0,11.45,111.0,36.58,26.77
2018,5,9,18,30,300.0,36.0,3.8,10.9,67.0,29.89,19.76
2018,5,9,18,45,174.5,22.5,3.6,10.35,38.5,17.56,0.0
2018,5,9,19,0,49.0,9.0,3.4,9.8,10.0,7.68,0.0
2018,5,9,19,15,24.5,4.5,3.35,9.6,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,5,10,5,0,12.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,5,10,5,15,91.5,15.0,1.9,7.15,21.5,12.8,0.0
2018,5,10,5,30,171.0,28.0,2.2,7.8,41.0,21.7,10.78
2018,5,10,5,45,229.5,42.0,2.5,8.5,73.5,32.18,22.78
2018,5,10,6,0,288.0,56.0,2.8,9.2,106.0,42.4,32.55
2018,5,10,6,15,355.5,68.0,2.8,9.7,150.5,54.46,43.75
2018,5,10,6,30,423.0,80.0,2.8,10.2,195.0,95.2,60.94
2018,5,10,6,45,539.5,81.0,2.85,10.7,259.5,144.47,94.19
2018,5,10,7,0,656.0,82.0,2.9,11.2,324.0,205.26,141.66
2018,5,10,7,15,708.5,83.5,2.95,11.7,380.5,263.08,192.01
2018,5,10,7,30,761.0,85.0,3.0,12.2,437.0,328.17,248.96
2018,5,10,7,45,786.5,88.5,3.05,12.75,488.5,387.28,300.99
2018,5,10,8,0,812.0,92.0,3.1,13.3,540.0,447.8,352.77
2018,5,10,8,15,829.0,95.0,3.1,13.85,587.5,504.76,400.15
2018,5,10,8,30,846.0,98.0,3.1,14.4,635.0,561.56,445.76
2018,5,10,8,45,820.0,116.5,3.15,15.0,666.5,607.28,481.17
2018,5,10,9,0,794.0,135.0,3.2,15.6,698.0,648.05,511.56
2018,5,10,9,15,693.0,190.5,3.2,16.05,701.5,669.24,525.19
2018,5,10,9,30,592.0,246.0,3.2,16.5,705.0,676.48,527.88
2018,5,10,9,45,548.5,280.5,3.25,16.95,720.0,696.83,540.91
2018,5,10,10,0,505.0,315.0,3.3,17.4,735.0,715.1,551.9
2018,5,10,10,15,501.5,330.5,3.25,17.75,759.0,744.62,571.4
2018,5,10,10,30,498.0,346.0,3.2,18.1,783.0,771.9,588.94
2018,5,10,10,45,491.0,361.0,3.15,18.4,799.5,793.35,602.23
2018,5,10,11,0,484.0,376.0,3.1,18.7,816.0,812.29,613.66
2018,5,10,11,15,490.0,382.5,3.1,18.9,833.5,832.94,627.11
2018,5,10,11,30,496.0,389.0,3.1,19.1,851.0,851.33,638.93
2018,5,10,11,45,505.5,388.0,3.15,19.3,861.0,863.84,647.26
2018,5,10,12,0,515.0,387.0,3.2,19.5,871.0,873.83,653.93
2018,5,10,12,15,573.0,348.0,3.3,19.45,885.0,891.72,668.65
2018,5,10,12,30,631.0,309.0,3.4,19.4,899.0,905.76,680.73
2018,5,10,12,45,643.0,298.5,3.55,19.3,894.0,900.99,679.05
2018,5,10,13,0,655.0,288.0,3.7,19.2,889.0,892.92,675.21
2018,5,10,13,15,626.5,298.0,3.8,19.1,863.5,863.34,655.15
2018,5,10,13,30,598.0,308.0,3.9,19.0,838.0,831.82,633.66
2018,5,10,13,45,630.0,280.5,4.05,18.9,825.5,817.96,626.25
2018,5,10,14,0,662.0,253.0,4.2,18.8,813.0,799.43,615.2
2018,5,10,14,15,764.5,188.0,4.25,18.65,811.5,796.31,616.31
2018,5,10,14,30,867.0,123.0,4.3,18.5,810.0,772.26,601.88
2018,5,10,14,45,871.0,113.0,4.4,18.35,775.5,731.52,573.28
2018,5,10,15,0,875.0,103.0,4.5,18.2,741.0,687.52,541.24
2018,5,10,15,15,861.5,101.5,4.5,18.2,698.5,637.56,502.8
2018,5,10,15,30,848.0,100.0,4.5,18.2,656.0,588.48,463.99
2018,5,10,15,45,830.5,96.5,4.55,17.55,608.5,531.53,419.36
2018,5,10,16,0,813.0,93.0,4.6,16.9,561.0,474.34,372.93
2018,5,10,16,15,789.5,90.0,4.65,16.35,511.0,415.21,323.26
2018,5,10,16,30,766.0,87.0,4.7,15.8,461.0,357.11,272.89
2018,5,10,16,45,733.5,82.0,4.7,15.3,408.0,295.86,219.02
2018,5,10,17,0,701.0,77.0,4.7,14.8,355.0,234.85,165.05
2018,5,10,17,15,655.0,73.0,4.75,14.1,303.5,177.62,116.09
2018,5,10,17,30,609.0,69.0,4.8,13.4,252.0,125.35,75.08
2018,5,10,17,45,541.5,62.5,4.8,12.65,202.0,75.21,44.22
2018,5,10,18,0,474.0,56.0,4.8,11.9,152.0,44.67,34.43
2018,5,10,18,15,373.5,46.5,4.7,11.3,109.0,37.67,27.78
2018,5,10,18,30,273.0,37.0,4.6,10.7,66.0,28.69,18.87
2018,5,10,18,45,157.5,23.0,4.45,10.1,38.0,17.91,1.24
2018,5,10,19,0,42.0,9.0,4.3,9.5,10.0,7.68,0.0
2018,5,10,19,15,21.0,4.5,4.2,9.3,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.05,6.75,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,6.9,4.0,0.0,0.0
2018,5,11,5,15,107.0,16.5,2.5,7.55,23.5,14.08,0.0
2018,5,11,5,30,186.0,28.0,2.9,8.2,43.0,21.72,11.23
2018,5,11,5,45,235.5,42.0,3.3,8.85,75.0,32.19,22.8
2018,5,11,6,0,285.0,56.0,3.7,9.5,107.0,42.36,32.49
2018,5,11,6,15,353.5,67.5,4.05,10.1,151.0,53.82,43.1
2018,5,11,6,30,422.0,79.0,4.4,10.7,195.0,94.0,59.93
2018,5,11,6,45,434.5,96.0,4.7,11.3,237.0,139.13,94.33
2018,5,11,7,0,447.0,113.0,5.0,11.9,279.0,185.77,134.07
2018,5,11,7,15,472.0,127.0,5.1,12.55,325.5,234.53,176.56
2018,5,11,7,30,497.0,141.0,5.2,13.2,372.0,285.83,221.39
2018,5,11,7,45,518.5,153.0,5.25,13.85,418.0,336.38,265.17
2018,5,11,8,0,540.0,165.0,5.3,14.5,464.0,388.53,309.33
2018,5,11,8,15,559.0,176.0,5.35,15.1,509.5,439.91,351.9
2018,5,11,8,30,578.0,187.0,5.4,15.7,555.0,496.22,397.16
2018,5,11,8,45,584.0,202.0,5.4,16.35,596.0,544.71,434.97
2018,5,11,9,0,590.0,217.0,5.4,17.0,637.0,592.17,470.95
2018,5,11,9,15,606.0,228.0,5.5,17.4,679.5,641.77,508.52
2018,5,11,9,30,622.0,239.0,5.6,17.8,722.0,690.76,544.92
2018,5,11,9,45,723.0,201.5,5.65,18.25,786.5,760.06,597.4
2018,5,11,10,0,824.0,164.0,5.7,18.7,851.0,827.52,647.48
2018,5,11,10,15,840.5,162.0,5.7,19.05,882.0,865.7,673.04
2018,5,11,10,30,857.0,160.0,5.7,19.4,913.0,901.53,696.83
2018,5,11,10,45,918.5,129.0,5.75,19.7,952.0,936.23,720.08
2018,5,11,11,0,980.0,98.0,5.8,20.0,991.0,979.78,749.43
2018,5,11,11,15,983.0,98.0,5.75,20.25,1004.0,997.49,760.03
2018,5,11,11,30,986.0,98.0,5.7,20.5,1017.0,1011.33,768.12
2018,5,11,11,45,987.5,98.0,5.65,20.8,1022.5,1019.82,772.43
2018,5,11,12,0,989.0,98.0,5.6,21.1,1028.0,1024.32,774.11
2018,5,11,12,15,987.5,98.0,5.6,21.35,1024.5,1021.99,771.75
2018,5,11,12,30,986.0,98.0,5.6,21.6,1021.0,1015.65,766.79
2018,5,11,12,45,982.5,99.0,5.55,21.85,1010.0,1004.45,758.29
2018,5,11,13,0,979.0,100.0,5.5,22.1,999.0,989.36,747.25
2018,5,11,13,15,976.0,99.0,5.55,22.25,981.0,968.97,733.65
2018,5,11,13,30,973.0,98.0,5.6,22.4,963.0,944.83,717.49
2018,5,11,13,45,968.0,97.0,5.65,22.55,937.5,915.38,697.62
2018,5,11,14,0,963.0,96.0,5.7,22.7,912.0,882.53,675.32
2018,5,11,14,15,956.5,94.5,5.8,22.65,879.5,844.78,650.19
2018,5,11,14,30,950.0,93.0,5.9,22.6,847.0,804.09,622.69
2018,5,11,14,45,942.0,91.5,5.95,22.6,809.5,759.59,591.52
2018,5,11,15,0,934.0,90.0,6.0,22.6,772.0,712.68,556.34
2018,5,11,15,15,922.0,87.5,6.0,22.6,728.0,660.17,515.99
2018,5,11,15,30,910.0,85.0,6.0,22.6,684.0,606.11,473.44
2018,5,11,15,45,896.0,82.5,5.85,22.3,636.5,549.74,428.18
2018,5,11,16,0,882.0,80.0,5.7,22.0,589.0,492.58,380.98
2018,5,11,16,15,864.5,76.0,5.45,21.65,538.0,432.09,329.79
2018,5,11,16,30,847.0,72.0,5.2,21.3,487.0,371.78,277.42
2018,5,11,16,45,821.5,68.0,4.9,20.95,434.0,307.93,221.4
2018,5,11,17,0,796.0,64.0,4.6,20.6,381.0,246.99,167.54
2018,5,11,17,15,758.0,60.0,4.4,19.85,327.5,185.98,115.82
2018,5,11,17,30,720.0,56.0,4.2,19.1,274.0,128.88,71.65
2018,5,11,17,45,663.0,51.0,4.0,18.4,222.0,74.2,39.32
2018,5,11,18,0,606.0,46.0,3.8,17.7,170.0,40.45,29.93
2018,5,11,18,15,512.5,39.0,3.65,16.95,123.5,31.81,22.06
2018,5,11,18,30,419.0,32.0,3.5,16.2,77.0,26.5,16.67
2018,5,11,18,45,259.5,21.0,3.35,15.5,44.5,17.46,2.37
2018,5,11,19,0,100.0,10.0,3.2,14.8,12.0,8.54,0.0
2018,5,11,19,15,50.0,5.0,3.1,14.45,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,5,12,5,0,40.0,6.0,1.8,8.0,5.0,0.0,0.0
2018,5,12,5,15,179.5,17.0,2.0,9.0,30.0,14.51,0.0
2018,5,12,5,30,319.0,28.0,2.2,10.0,55.0,23.32,12.76
2018,5,12,5,45,427.5,36.0,2.35,11.0,97.5,29.45,20.25
2018,5,12,6,0,536.0,44.0,2.5,12.0,140.0,35.62,26.2
2018,5,12,6,15,603.0,49.5,2.65,12.75,190.5,44.2,34.09
2018,5,12,6,30,670.0,55.0,2.8,13.5,241.0,97.88,53.49
2018,5,12,6,45,714.0,59.5,3.0,14.2,294.0,152.11,91.57
2018,5,12,7,0,758.0,64.0,3.2,14.9,347.0,211.19,140.31
2018,5,12,7,15,789.0,67.5,3.2,15.55,400.5,270.5,192.46
2018,5,12,7,30,820.0,71.0,3.2,16.2,454.0,332.42,247.07
2018,5,12,7,45,843.0,73.5,3.25,16.85,505.5,393.55,300.36
2018,5,12,8,0,866.0,76.0,3.3,17.5,557.0,454.21,351.78
2018,5,12,8,15,882.0,78.0,3.25,18.05,605.0,511.62,399.03
2018,5,12,8,30,898.0,80.0,3.2,18.6,653.0,568.61,444.24
2018,5,12,8,45,910.5,82.5,3.1,19.15,698.0,623.32,485.92
2018,5,12,9,0,923.0,85.0,3.0,19.7,743.0,676.69,525.09
2018,5,12,9,15,929.5,88.0,2.95,20.05,781.5,724.86,559.76
2018,5,12,9,30,936.0,91.0,2.9,20.4,820.0,770.65,591.23
2018,5,12,9,45,938.0,95.0,2.85,20.75,852.0,811.39,617.28
2018,5,12,10,0,940.0,99.0,2.8,21.1,884.0,849.01,640.83
2018,5,12,10,15,945.0,100.5,2.85,21.3,911.0,883.44,663.01
2018,5,12,10,30,950.0,102.0,2.9,21.5,938.0,914.62,682.9
2018,5,12,10,45,953.5,102.5,2.9,21.75,957.5,940.14,698.42
2018,5,12,11,0,957.0,103.0,2.9,22.0,977.0,962.08,711.57
2018,5,12,11,15,958.0,103.5,2.95,22.15,988.5,978.06,721.51
2018,5,12,11,30,959.0,104.0,3.0,22.3,1000.0,990.21,729.05
2018,5,12,11,45,959.5,105.0,3.05,22.45,1005.0,998.51,734.18
2018,5,12,12,0,960.0,106.0,3.1,22.6,1010.0,1002.93,736.9
2018,5,12,12,15,954.0,108.0,3.2,22.65,1004.5,998.34,734.53
2018,5,12,12,30,948.0,110.0,3.3,22.7,999.0,989.91,729.78
2018,5,12,12,45,938.0,115.0,3.4,22.8,986.5,976.88,721.91
2018,5,12,13,0,928.0,120.0,3.5,22.9,974.0,960.25,711.72
2018,5,12,13,15,924.0,119.0,3.65,22.85,955.5,939.92,699.79
2018,5,12,13,30,920.0,118.0,3.8,22.8,937.0,916.08,685.42
2018,5,12,13,45,913.5,116.5,3.95,22.75,911.0,886.29,666.85
2018,5,12,14,0,907.0,115.0,4.1,22.7,885.0,853.37,645.96
2018,5,12,14,15,897.5,114.5,4.25,22.5,852.5,816.09,622.15
2018,5,12,14,30,888.0,114.0,4.4,22.3,820.0,776.24,596.17
2018,5,12,14,45,876.0,111.5,4.55,22.05,781.0,730.44,564.8
2018,5,12,15,0,864.0,109.0,4.7,21.8,742.0,682.75,530.59
2018,5,12,15,15,850.0,106.5,4.7,21.8,699.0,632.18,492.14
2018,5,12,15,30,836.0,104.0,4.7,21.8,656.0,582.65,453.43
2018,5,12,15,45,816.5,102.0,5.05,20.8,609.0,526.84,411.37
2018,5,12,16,0,797.0,100.0,5.4,19.8,562.0,470.99,367.3
2018,5,12,16,15,772.0,96.5,5.5,19.05,511.5,411.78,318.15
2018,5,12,16,30,747.0,93.0,5.6,18.3,461.0,353.8,268.48
2018,5,12,16,45,714.0,88.5,5.65,17.55,409.0,291.8,214.65
2018,5,12,17,0,681.0,84.0,5.7,16.8,357.0,234.58,164.41
2018,5,12,17,15,637.5,78.5,5.45,16.05,305.5,177.81,116.16
2018,5,12,17,30,594.0,73.0,5.2,15.3,254.0,125.76,75.64
2018,5,12,17,45,531.5,66.0,4.95,14.55,205.0,76.56,45.66
2018,5,12,18,0,469.0,59.0,4.7,13.8,156.0,47.0,36.26
2018,5,12,18,15,374.5,49.0,4.35,13.15,113.0,39.68,29.4
2018,5,12,18,30,280.0,39.0,4.0,12.5,70.0,30.19,20.21
2018,5,12,18,45,167.5,25.0,3.6,11.85,41.0,19.45,4.77
2018,5,12,19,0,55.0,11.0,3.2,11.2,12.0,9.39,0.0
2018,5,12,19,15,27.5,5.5,3.05,10.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.7,8.3,1.0,0.85,0.0
2018,5,13,5,15,0.0,6.5,2.95,8.7,6.5,5.55,0.0
2018,5,13,5,30,0.0,12.0,3.2,9.1,12.0,9.87,2.3
2018,5,13,5,45,0.0,21.0,3.45,9.5,21.0,17.3,9.68
2018,5,13,6,0,0.0,30.0,3.7,9.9,30.0,24.75,16.67
2018,5,13,6,15,0.0,42.5,3.75,10.2,42.5,35.13,26.25
2018,5,13,6,30,0.0,55.0,3.8,10.5,55.0,45.53,34.0
2018,5,13,6,45,1.0,79.0,3.8,10.85,79.5,65.09,50.78
2018,5,13,7,0,2.0,103.0,3.8,11.2,104.0,84.86,67.47
2018,5,13,7,15,9.0,133.5,3.75,11.6,138.0,111.76,89.73
2018,5,13,7,30,16.0,164.0,3.7,12.0,172.0,139.89,112.76
2018,5,13,7,45,99.5,202.0,3.65,12.45,257.0,210.03,169.04
2018,5,13,8,0,183.0,240.0,3.6,12.9,342.0,286.02,229.89
2018,5,13,8,15,450.5,190.5,3.6,13.35,471.5,397.74,318.75
2018,5,13,8,30,718.0,141.0,3.6,13.8,601.0,528.52,422.06
2018,5,13,8,45,774.0,130.5,3.6,14.3,657.0,589.21,469.41
2018,5,13,9,0,830.0,120.0,3.6,14.8,713.0,652.71,518.05
2018,5,13,9,15,848.5,118.5,3.6,15.2,753.5,701.55,554.47
2018,5,13,9,30,867.0,117.0,3.6,15.6,794.0,743.86,585.45
2018,5,13,9,45,884.5,113.5,3.65,16.0,829.5,786.71,615.18
2018,5,13,10,0,902.0,110.0,3.7,16.4,865.0,827.65,642.58
2018,5,13,10,15,908.5,111.5,3.75,16.7,892.0,862.08,665.37
2018,5,13,10,30,915.0,113.0,3.8,17.0,919.0,893.48,685.93
2018,5,13,10,45,919.5,113.5,3.9,17.35,939.0,919.02,702.48
2018,5,13,11,0,924.0,114.0,4.0,17.7,959.0,941.14,716.7
2018,5,13,11,15,926.5,114.5,4.1,17.9,971.5,957.93,727.7
2018,5,13,11,30,929.0,115.0,4.2,18.1,984.0,971.07,736.29
2018,5,13,11,45,930.0,115.5,4.3,18.3,989.0,979.11,741.51
2018,5,13,12,0,931.0,116.0,4.4,18.5,994.0,983.39,744.37
2018,5,13,12,15,924.5,119.5,4.5,18.5,989.5,979.74,742.75
2018,5,13,12,30,918.0,123.0,4.6,18.5,985.0,972.37,738.7
2018,5,13,12,45,908.0,128.0,4.75,18.5,972.5,959.53,731.35
2018,5,13,13,0,898.0,133.0,4.9,18.5,960.0,943.23,721.59
2018,5,13,13,15,894.0,131.5,4.95,18.35,942.0,923.02,708.79
2018,5,13,13,30,890.0,130.0,5.0,18.2,924.0,899.41,693.59
2018,5,13,13,45,884.0,129.0,5.1,18.05,899.0,871.3,675.45
2018,5,13,14,0,878.0,128.0,5.2,17.9,874.0,840.14,654.97
2018,5,13,14,15,870.5,125.5,5.2,17.65,842.5,803.56,630.1
2018,5,13,14,30,863.0,123.0,5.2,17.4,811.0,764.37,603.12
2018,5,13,14,45,853.0,120.5,5.25,17.15,774.0,721.01,571.38
2018,5,13,15,0,843.0,118.0,5.3,16.9,737.0,679.93,540.43
2018,5,13,15,15,829.0,115.5,5.3,16.9,694.5,629.49,501.01
2018,5,13,15,30,815.0,113.0,5.3,16.9,652.0,577.94,459.81
2018,5,13,15,45,798.5,109.0,5.25,16.2,606.0,522.87,415.82
2018,5,13,16,0,782.0,105.0,5.2,15.5,560.0,467.52,370.2
2018,5,13,16,15,761.5,100.5,5.1,15.0,511.0,410.1,321.19
2018,5,13,16,30,741.0,96.0,5.0,14.5,462.0,351.45,269.92
2018,5,13,16,45,711.5,90.5,4.95,14.05,410.5,291.96,217.17
2018,5,13,17,0,682.0,85.0,4.9,13.6,359.0,234.9,166.27
2018,5,13,17,15,639.5,79.5,4.75,13.05,308.0,178.33,117.67
2018,5,13,17,30,597.0,74.0,4.6,12.5,257.0,126.34,76.84
2018,5,13,17,45,536.0,66.0,4.45,11.95,207.5,76.29,45.96
2018,5,13,18,0,475.0,58.0,4.3,11.4,158.0,46.11,35.85
2018,5,13,18,15,382.0,48.5,4.05,10.9,115.0,39.19,29.28
2018,5,13,18,30,289.0,39.0,3.8,10.4,72.0,30.21,20.51
2018,5,13,18,45,175.0,25.5,3.55,9.9,42.5,19.84,6.18
2018,5,13,19,0,61.0,12.0,3.3,9.4,13.0,10.24,0.0
2018,5,13,19,15,30.5,6.0,3.25,9.2,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.8,6.65,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,6.7,4.0,3.41,0.0
2018,5,14,5,15,112.0,19.0,2.9,7.0,28.5,16.22,0.0
2018,5,14,5,30,210.0,34.0,3.0,7.3,53.0,26.31,15.98
2018,5,14,5,45,288.0,42.5,3.05,7.55,86.0,32.72,23.55
2018,5,14,6,0,366.0,51.0,3.1,7.8,119.0,40.44,31.07
2018,5,14,6,15,237.5,51.5,3.1,8.25,101.0,40.03,30.95
2018,5,14,6,30,109.0,52.0,3.1,8.7,83.0,49.83,33.93
2018,5,14,6,45,59.5,82.0,3.05,9.1,99.5,75.7,57.62
