Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,45,18.0,3.0,3.65,17.35,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,67.5,7.5,1.3,13.55,9.5,0.0,0.0
2018,6,23,5,0,135.0,15.0,1.3,14.0,19.0,12.8,0.0
2018,6,23,5,15,273.5,24.5,1.5,15.0,51.5,20.29,8.75
2018,6,23,5,30,412.0,34.0,1.7,16.0,84.0,27.93,18.28
2018,6,23,5,45,498.5,40.5,1.9,16.95,128.0,32.8,23.05
2018,6,23,6,0,585.0,47.0,2.1,17.9,172.0,37.7,27.58
2018,6,23,6,15,640.0,52.0,2.2,18.7,221.5,44.83,33.88
2018,6,23,6,30,695.0,57.0,2.3,19.5,271.0,72.06,39.99
2018,6,23,6,45,733.5,60.5,2.45,20.3,322.5,123.26,67.11
2018,6,23,7,0,772.0,64.0,2.6,21.1,374.0,178.54,107.56
2018,6,23,7,15,798.5,66.5,2.7,21.9,424.5,234.11,153.58
2018,6,23,7,30,825.0,69.0,2.8,22.7,475.0,294.43,205.03
2018,6,23,7,45,845.5,71.5,2.85,23.55,525.0,351.33,253.74
2018,6,23,8,0,866.0,74.0,2.9,24.4,575.0,408.98,301.95
2018,6,23,8,15,881.0,76.0,3.0,25.15,622.0,464.22,347.16
2018,6,23,8,30,896.0,78.0,3.1,25.9,669.0,519.07,390.56
2018,6,23,8,45,908.0,79.5,3.2,26.65,712.5,571.14,430.48
2018,6,23,9,0,920.0,81.0,3.3,27.4,756.0,621.98,468.18
2018,6,23,9,15,928.5,82.5,3.35,28.1,794.5,669.1,501.98
2018,6,23,9,30,937.0,84.0,3.4,28.8,833.0,714.17,533.33
2018,6,23,9,45,943.0,86.0,3.45,29.5,866.0,755.66,561.3
2018,6,23,10,0,949.0,88.0,3.5,30.2,899.0,794.46,585.29
2018,6,23,10,15,955.0,89.0,3.55,30.8,927.0,829.45,606.65
2018,6,23,10,30,961.0,90.0,3.6,31.4,955.0,861.39,625.77
2018,6,23,10,45,965.5,90.5,3.6,32.0,976.5,888.4,641.24
2018,6,23,11,0,970.0,91.0,3.6,32.6,998.0,911.99,654.38
2018,6,23,11,15,972.5,92.0,3.65,32.95,1012.0,930.77,665.32
2018,6,23,11,30,975.0,93.0,3.7,33.3,1026.0,945.87,673.95
2018,6,23,11,45,977.5,92.5,3.75,33.65,1033.0,955.83,679.35
2018,6,23,12,0,980.0,92.0,3.8,34.0,1040.0,962.03,682.45
2018,6,23,12,15,979.0,93.5,3.85,34.15,1039.5,963.18,682.99
2018,6,23,12,30,978.0,95.0,3.9,34.3,1039.0,960.52,681.23
2018,6,23,12,45,977.0,95.0,3.95,34.5,1031.0,952.7,676.14
2018,6,23,13,0,976.0,95.0,4.0,34.7,1023.0,941.11,668.74
2018,6,23,13,15,973.5,94.5,4.0,34.75,1007.5,924.01,658.03
2018,6,23,13,30,971.0,94.0,4.0,34.8,992.0,903.26,645.03
2018,6,23,13,45,967.5,93.0,4.0,34.85,969.5,877.67,628.91
2018,6,23,14,0,964.0,92.0,4.0,34.9,947.0,848.66,610.54
2018,6,23,14,15,959.5,91.0,3.95,34.85,918.5,815.61,589.49
2018,6,23,14,30,955.0,90.0,3.9,34.8,890.0,779.51,566.3
2018,6,23,14,45,948.0,88.5,3.9,34.7,854.5,738.34,538.58
2018,6,23,15,0,941.0,87.0,3.9,34.6,819.0,694.66,508.05
2018,6,23,15,15,931.0,85.0,3.9,34.6,778.0,646.43,473.38
2018,6,23,15,30,921.0,83.0,3.9,34.6,737.0,596.4,436.52
2018,6,23,15,45,908.5,81.0,3.8,34.2,692.0,543.55,397.05
2018,6,23,16,0,896.0,79.0,3.7,33.8,647.0,489.67,355.55
2018,6,23,16,15,879.0,76.5,3.55,33.35,598.0,432.73,310.54
2018,6,23,16,30,862.0,74.0,3.4,32.9,549.0,375.76,264.21
2018,6,23,16,45,839.5,71.5,3.25,32.45,498.0,317.43,215.95
2018,6,23,17,0,817.0,69.0,3.1,32.0,447.0,257.28,166.0
2018,6,23,17,15,784.5,66.5,2.9,30.85,395.0,199.31,119.43
2018,6,23,17,30,752.0,64.0,2.7,29.7,343.0,144.29,78.53
2018,6,23,17,45,706.0,60.5,2.5,28.55,291.0,90.87,47.0
2018,6,23,18,0,660.0,57.0,2.3,27.4,239.0,48.91,36.05
2018,6,23,18,15,590.5,51.5,2.5,26.1,190.0,41.03,29.45
2018,6,23,18,30,521.0,46.0,2.7,24.8,141.0,37.15,26.03
2018,6,23,18,45,415.0,38.0,2.9,23.5,99.5,31.02,20.46
2018,6,23,19,0,309.0,30.0,3.1,22.2,58.0,24.91,13.86
2018,6,23,19,15,179.5,18.5,3.4,21.4,32.5,15.46,0.0
2018,6,23,19,30,50.0,7.0,3.7,20.6,7.0,5.97,0.0
2018,6,23,19,45,25.0,3.5,4.05,19.75,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,18.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.85,11.65,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.9,11.8,13.0,9.39,0.0
2018,6,24,5,15,156.5,26.0,3.95,12.35,41.5,20.16,8.6
2018,6,24,5,30,246.0,41.0,4.0,12.9,70.0,31.54,21.6
2018,6,24,5,45,317.5,54.5,4.1,13.45,110.5,41.53,31.08
2018,6,24,6,0,389.0,68.0,4.2,14.0,151.0,51.31,40.11
2018,6,24,6,15,446.5,78.5,4.25,14.65,197.5,58.64,46.73
2018,6,24,6,30,504.0,89.0,4.3,15.3,244.0,85.88,56.78
2018,6,24,6,45,549.5,96.5,4.4,15.95,293.0,130.14,81.77
2018,6,24,7,0,595.0,104.0,4.5,16.6,342.0,179.62,118.41
2018,6,24,7,15,630.0,109.5,4.55,17.3,392.0,230.06,160.14
2018,6,24,7,30,665.0,115.0,4.6,18.0,442.0,283.85,206.16
2018,6,24,7,45,693.0,119.5,4.6,18.65,491.5,337.49,252.43
2018,6,24,8,0,721.0,124.0,4.6,19.3,541.0,393.05,299.51
2018,6,24,8,15,742.0,128.0,4.7,19.85,588.0,446.69,344.37
2018,6,24,8,30,763.0,132.0,4.8,20.4,635.0,501.94,389.29
2018,6,24,8,45,780.5,135.0,4.9,20.95,679.0,553.06,429.92
2018,6,24,9,0,798.0,138.0,5.0,21.5,723.0,603.77,469.16
2018,6,24,9,15,818.5,136.5,5.1,21.9,764.0,651.6,505.7
2018,6,24,9,30,839.0,135.0,5.2,22.3,805.0,698.6,540.85
2018,6,24,9,45,858.5,131.5,5.35,22.7,841.5,736.36,569.01
2018,6,24,10,0,878.0,128.0,5.5,23.1,878.0,777.56,599.06
2018,6,24,10,15,886.0,128.5,5.55,23.35,906.0,811.52,622.03
2018,6,24,10,30,894.0,129.0,5.6,23.6,934.0,842.74,642.96
2018,6,24,10,45,900.5,129.5,5.7,23.85,956.0,869.82,661.14
2018,6,24,11,0,907.0,130.0,5.8,24.1,978.0,893.77,677.14
2018,6,24,11,15,911.0,130.5,5.8,24.25,992.5,912.31,689.13
2018,6,24,11,30,915.0,131.0,5.8,24.4,1007.0,927.44,698.81
2018,6,24,11,45,919.0,130.0,5.85,24.55,1014.5,937.81,705.55
2018,6,24,12,0,923.0,129.0,5.9,24.7,1022.0,944.68,709.98
2018,6,24,12,15,924.5,128.0,5.9,24.7,1021.5,945.8,710.7
2018,6,24,12,30,926.0,127.0,5.9,24.7,1021.0,943.37,709.1
2018,6,24,12,45,926.0,125.5,5.9,24.75,1013.0,935.59,703.78
2018,6,24,13,0,926.0,124.0,5.9,24.8,1005.0,924.21,696.08
2018,6,24,13,15,922.0,124.0,5.9,24.7,989.0,907.15,684.94
2018,6,24,13,30,918.0,124.0,5.9,24.6,973.0,886.67,671.47
2018,6,24,13,45,912.5,123.0,5.9,24.55,949.5,860.76,654.07
2018,6,24,14,0,907.0,122.0,5.9,24.5,926.0,831.71,634.44
2018,6,24,14,15,899.0,121.5,5.9,24.25,896.5,798.21,612.06
2018,6,24,14,30,891.0,121.0,5.9,24.0,867.0,762.05,586.99
2018,6,24,14,45,881.0,119.5,5.9,23.75,831.5,721.15,557.2
2018,6,24,15,0,871.0,118.0,5.9,23.5,796.0,678.14,525.21
2018,6,24,15,15,859.0,115.5,5.9,23.5,755.5,631.16,489.04
2018,6,24,15,30,847.0,113.0,5.9,23.5,715.0,584.56,452.26
2018,6,24,15,45,829.5,111.0,5.9,22.6,669.5,531.77,411.38
2018,6,24,16,0,812.0,109.0,5.9,21.7,624.0,478.61,368.83
2018,6,24,16,15,788.0,107.0,5.9,21.1,575.0,422.71,322.46
2018,6,24,16,30,764.0,105.0,5.9,20.5,526.0,367.71,275.59
2018,6,24,16,45,734.5,101.5,5.85,19.95,475.0,308.14,224.3
2018,6,24,17,0,705.0,98.0,5.8,19.4,424.0,253.15,176.45
2018,6,24,17,15,667.0,93.0,5.7,18.7,372.5,197.83,129.84
2018,6,24,17,30,629.0,88.0,5.6,18.0,321.0,146.28,89.55
2018,6,24,17,45,578.5,81.5,5.5,17.35,271.0,96.83,58.08
2018,6,24,18,0,528.0,75.0,5.4,16.7,221.0,58.03,45.81
2018,6,24,18,15,463.0,65.5,5.1,16.05,175.0,51.59,40.11
2018,6,24,18,30,398.0,56.0,4.8,15.4,129.0,44.97,34.02
2018,6,24,18,45,309.0,44.0,4.55,14.8,90.5,33.92,23.82
2018,6,24,19,0,220.0,32.0,4.3,14.2,52.0,24.81,14.41
2018,6,24,19,15,128.0,19.0,4.2,13.8,29.0,14.82,0.0
2018,6,24,19,30,36.0,6.0,4.1,13.4,6.0,5.12,0.0
2018,6,24,19,45,18.0,3.0,3.95,13.0,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,25,4,45,35.5,5.5,3.7,9.7,6.5,0.0,0.0
2018,6,25,5,0,71.0,11.0,3.8,9.9,13.0,9.39,0.0
2018,6,25,5,15,139.5,21.5,3.95,10.35,35.0,16.69,6.06
2018,6,25,5,30,208.0,32.0,4.1,10.8,57.0,24.66,15.81
2018,6,25,5,45,243.0,40.5,4.25,11.3,82.5,30.88,21.89
2018,6,25,6,0,278.0,49.0,4.4,11.8,108.0,36.94,27.6
2018,6,25,6,15,139.0,57.5,4.35,12.3,87.0,44.11,34.14
2018,6,25,6,30,0.0,66.0,4.3,12.8,66.0,54.45,41.33
2018,6,25,6,45,6.0,98.5,4.25,13.3,101.0,80.44,63.09
2018,6,25,7,0,12.0,131.0,4.2,13.8,136.0,107.44,85.28
2018,6,25,7,15,43.5,164.5,4.15,14.3,185.5,141.35,111.9
2018,6,25,7,30,75.0,198.0,4.1,14.8,235.0,180.37,142.74
2018,6,25,7,45,113.0,226.5,4.1,15.25,288.5,223.69,176.99
2018,6,25,8,0,151.0,255.0,4.1,15.7,342.0,270.39,213.93
2018,6,25,8,15,351.0,222.0,4.05,16.25,447.0,345.94,272.44
2018,6,25,8,30,551.0,189.0,4.0,16.8,552.0,442.31,347.86
2018,6,25,8,45,704.0,148.5,4.0,17.35,644.0,522.93,410.98
2018,6,25,9,0,857.0,108.0,4.0,17.9,736.0,608.66,477.3
2018,6,25,9,15,872.5,107.5,4.05,18.45,776.0,655.87,512.91
2018,6,25,9,30,888.0,107.0,4.1,19.0,816.0,701.72,546.76
2018,6,25,9,45,902.5,105.0,4.15,19.5,851.0,743.88,577.26
2018,6,25,10,0,917.0,103.0,4.2,20.0,886.0,784.04,604.77
2018,6,25,10,15,923.5,103.5,4.25,20.4,913.5,818.07,627.15
2018,6,25,10,30,930.0,104.0,4.3,20.8,941.0,849.17,647.34
2018,6,25,10,45,935.0,104.5,4.4,21.15,962.0,875.94,664.74
2018,6,25,11,0,940.0,105.0,4.5,21.5,983.0,899.42,680.09
2018,6,25,11,15,943.0,106.0,4.55,21.75,997.5,918.21,692.14
2018,6,25,11,30,946.0,107.0,4.6,22.0,1012.0,933.43,701.81
2018,6,25,11,45,948.5,106.5,4.7,22.2,1019.0,943.24,708.4
2018,6,25,12,0,951.0,106.0,4.8,22.4,1026.0,949.41,712.61
2018,6,25,12,15,952.0,105.0,4.85,22.45,1025.0,950.13,713.27
2018,6,25,12,30,953.0,104.0,4.9,22.5,1024.0,947.17,711.54
2018,6,25,12,45,953.0,102.5,5.0,22.55,1016.0,939.16,706.82
2018,6,25,13,0,953.0,101.0,5.1,22.6,1008.0,927.44,699.63
2018,6,25,13,15,950.0,100.0,5.15,22.5,991.5,909.92,688.55
2018,6,25,13,30,947.0,99.0,5.2,22.4,975.0,888.85,675.04
2018,6,25,13,45,942.5,98.5,5.25,22.3,952.5,863.55,658.54
2018,6,25,14,0,938.0,98.0,5.3,22.2,930.0,834.97,639.67
2018,6,25,14,15,932.5,96.0,5.3,21.95,900.5,801.1,617.04
2018,6,25,14,30,927.0,94.0,5.3,21.7,871.0,764.32,592.15
2018,6,25,14,45,919.5,92.5,5.3,21.5,836.0,723.9,562.85
2018,6,25,15,0,912.0,91.0,5.3,21.3,801.0,681.08,530.8
2018,6,25,15,15,901.5,89.5,5.3,21.3,761.0,634.27,494.58
2018,6,25,15,30,891.0,88.0,5.3,21.3,721.0,585.78,456.2
2018,6,25,15,45,879.0,86.0,5.3,20.4,677.5,534.63,416.22
2018,6,25,16,0,867.0,84.0,5.3,19.5,634.0,482.44,373.97
2018,6,25,16,15,852.0,81.5,5.3,18.9,587.0,427.79,327.92
2018,6,25,16,30,837.0,79.0,5.3,18.3,540.0,372.95,280.31
2018,6,25,16,45,815.5,75.5,5.3,17.65,490.0,312.99,227.73
2018,6,25,17,0,794.0,72.0,5.3,17.0,440.0,255.98,177.08
2018,6,25,17,15,764.0,68.5,5.25,16.3,389.0,198.86,127.71
2018,6,25,17,30,734.0,65.0,5.2,15.6,338.0,144.44,84.2
2018,6,25,17,45,692.0,61.5,5.2,14.9,288.0,92.26,50.98
2018,6,25,18,0,650.0,58.0,5.2,14.2,238.0,45.61,35.22
2018,6,25,18,15,588.5,52.0,5.05,13.6,190.0,41.4,31.44
2018,6,25,18,30,527.0,46.0,4.9,13.0,142.0,37.16,27.44
2018,6,25,18,45,429.0,38.0,4.8,12.4,101.0,31.05,21.57
2018,6,25,19,0,331.0,30.0,4.7,11.8,60.0,24.94,14.71
2018,6,25,19,15,196.5,19.0,4.6,11.5,34.0,15.92,0.0
2018,6,25,19,30,62.0,8.0,4.5,11.2,8.0,6.83,0.0
2018,6,25,19,45,31.0,4.0,4.4,10.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,6,26,4,45,51.5,7.0,3.05,8.3,8.5,0.0,0.0
2018,6,26,5,0,103.0,14.0,3.2,8.6,17.0,11.95,0.0
2018,6,26,5,15,234.0,26.0,3.25,9.1,49.0,21.65,9.37
2018,6,26,5,30,365.0,38.0,3.3,9.6,81.0,31.38,21.75
2018,6,26,5,45,451.5,46.5,3.35,10.15,124.5,37.71,28.1
2018,6,26,6,0,538.0,55.0,3.4,10.7,168.0,43.98,34.07
2018,6,26,6,15,596.0,61.0,3.35,11.3,217.5,47.97,37.77
2018,6,26,6,30,654.0,67.0,3.3,11.9,267.0,72.98,43.81
2018,6,26,6,45,694.5,72.0,3.3,12.5,318.5,123.62,71.46
2018,6,26,7,0,735.0,77.0,3.3,13.1,370.0,182.09,115.65
2018,6,26,7,15,765.0,80.5,3.3,13.75,421.5,237.28,162.41
2018,6,26,7,30,795.0,84.0,3.3,14.4,473.0,295.02,213.11
2018,6,26,7,45,818.0,86.5,3.3,15.05,523.5,351.82,263.28
2018,6,26,8,0,841.0,89.0,3.3,15.7,574.0,409.75,313.39
2018,6,26,8,15,858.5,91.5,3.35,16.4,622.0,466.65,361.35
2018,6,26,8,30,876.0,94.0,3.4,17.1,670.0,522.25,406.78
2018,6,26,8,45,890.0,96.0,3.45,17.75,714.5,575.11,448.74
2018,6,26,9,0,904.0,98.0,3.5,18.4,759.0,626.95,488.57
2018,6,26,9,15,912.0,101.0,3.55,19.0,798.0,674.61,524.18
2018,6,26,9,30,920.0,104.0,3.6,19.6,837.0,720.22,557.27
2018,6,26,9,45,925.5,106.0,3.65,20.2,870.0,760.86,585.96
2018,6,26,10,0,931.0,108.0,3.7,20.8,903.0,798.82,611.27
2018,6,26,10,15,937.5,108.5,3.8,21.25,930.5,833.34,633.8
2018,6,26,10,30,944.0,109.0,3.9,21.7,958.0,864.89,654.13
2018,6,26,10,45,950.0,108.5,4.0,22.15,979.5,891.97,671.29
2018,6,26,11,0,956.0,108.0,4.1,22.6,1001.0,915.74,686.16
2018,6,26,11,15,959.5,108.5,4.25,22.8,1015.5,934.82,698.78
2018,6,26,11,30,963.0,109.0,4.4,23.0,1030.0,950.29,709.03
2018,6,26,11,45,966.0,108.0,4.5,23.25,1037.0,960.3,715.33
2018,6,26,12,0,969.0,107.0,4.6,23.5,1044.0,966.6,719.48
2018,6,26,12,15,971.0,105.5,4.7,23.5,1043.5,967.83,721.05
2018,6,26,12,30,973.0,104.0,4.8,23.5,1043.0,965.29,720.18
2018,6,26,12,45,975.0,101.0,4.9,23.55,1035.0,957.58,715.76
2018,6,26,13,0,977.0,98.0,5.0,23.6,1027.0,946.02,708.8
2018,6,26,13,15,975.5,96.5,5.1,23.45,1011.5,929.0,698.69
2018,6,26,13,30,974.0,95.0,5.2,23.3,996.0,908.27,686.02
2018,6,26,13,45,971.5,93.5,5.25,23.15,974.0,883.09,669.9
2018,6,26,14,0,969.0,92.0,5.3,23.0,952.0,854.42,651.28
2018,6,26,14,15,964.5,90.5,5.35,22.7,923.0,820.88,629.47
2018,6,26,14,30,960.0,89.0,5.4,22.4,894.0,784.26,605.24
2018,6,26,14,45,954.0,87.0,5.45,22.05,859.0,743.22,576.51
2018,6,26,15,0,948.0,85.0,5.5,21.7,824.0,699.57,544.46
2018,6,26,15,15,938.5,83.5,5.5,21.7,783.0,651.88,507.62
2018,6,26,15,30,929.0,82.0,5.5,21.7,742.0,602.32,468.45
2018,6,26,15,45,917.0,80.0,5.55,20.6,697.0,549.4,427.58
2018,6,26,16,0,905.0,78.0,5.6,19.5,652.0,495.35,384.21
2018,6,26,16,15,890.5,75.0,5.55,18.9,603.5,438.53,336.2
2018,6,26,16,30,876.0,72.0,5.5,18.3,555.0,381.4,286.5
2018,6,26,16,45,855.5,69.0,5.45,17.7,504.0,322.44,234.33
2018,6,26,17,0,835.0,66.0,5.4,17.1,453.0,264.39,182.47
2018,6,26,17,15,806.5,63.0,5.3,16.45,401.0,202.64,128.98
2018,6,26,17,30,778.0,60.0,5.2,15.8,349.0,146.35,83.75
2018,6,26,17,45,738.5,56.0,5.1,15.2,297.5,91.26,48.34
2018,6,26,18,0,699.0,52.0,5.0,14.6,246.0,45.0,34.62
2018,6,26,18,15,639.0,47.0,4.85,13.95,197.0,41.07,31.1
2018,6,26,18,30,579.0,42.0,4.7,13.3,148.0,37.15,27.41
2018,6,26,18,45,482.0,35.5,4.5,12.65,106.0,29.11,19.86
2018,6,26,19,0,385.0,29.0,4.3,12.0,64.0,24.17,14.1
2018,6,26,19,15,234.0,19.0,4.25,11.6,36.5,15.97,0.0
2018,6,26,19,30,83.0,9.0,4.2,11.2,9.0,7.68,0.0
2018,6,26,19,45,41.5,4.5,4.15,10.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,6,27,4,45,33.5,5.5,3.55,8.6,6.5,0.0,0.0
2018,6,27,5,0,67.0,11.0,3.7,8.8,13.0,9.39,0.0
2018,6,27,5,15,224.0,24.0,3.8,9.3,47.0,19.83,7.82
2018,6,27,5,30,381.0,37.0,3.9,9.8,81.0,30.58,20.99
2018,6,27,5,45,478.5,43.5,4.05,10.3,126.0,35.31,25.92
2018,6,27,6,0,576.0,50.0,4.2,10.8,171.0,40.14,30.58
2018,6,27,6,15,633.5,55.5,4.2,11.35,221.0,43.95,34.13
2018,6,27,6,30,691.0,61.0,4.2,11.9,271.0,73.04,43.39
2018,6,27,6,45,731.0,64.5,4.2,12.45,323.0,124.11,70.54
2018,6,27,7,0,771.0,68.0,4.2,13.0,375.0,179.49,112.05
2018,6,27,7,15,799.0,71.5,4.15,13.6,427.0,236.28,160.56
2018,6,27,7,30,827.0,75.0,4.1,14.2,479.0,295.35,212.9
2018,6,27,7,45,847.5,77.0,4.1,14.8,529.0,354.64,265.69
2018,6,27,8,0,868.0,79.0,4.1,15.4,579.0,412.12,316.06
2018,6,27,8,15,884.0,81.5,4.1,15.95,627.0,468.53,364.34
2018,6,27,8,30,900.0,84.0,4.1,16.5,675.0,524.65,410.82
2018,6,27,8,45,912.0,86.0,4.15,17.05,719.0,577.57,453.47
2018,6,27,9,0,924.0,88.0,4.2,17.6,763.0,629.25,493.82
2018,6,27,9,15,927.5,92.0,4.25,18.1,800.5,675.91,529.26
2018,6,27,9,30,931.0,96.0,4.3,18.6,838.0,720.09,561.95
2018,6,27,9,45,930.5,102.5,4.35,19.05,870.0,761.07,591.5
2018,6,27,10,0,930.0,109.0,4.4,19.5,902.0,798.88,617.35
2018,6,27,10,15,936.5,109.5,4.5,19.85,930.0,833.43,640.62
2018,6,27,10,30,943.0,110.0,4.6,20.2,958.0,865.0,661.7
2018,6,27,10,45,947.5,110.5,4.7,20.5,979.0,891.78,679.5
2018,6,27,11,0,952.0,111.0,4.8,20.8,1000.0,915.19,694.97
2018,6,27,11,15,955.0,111.0,4.9,20.85,1013.5,933.37,707.55
2018,6,27,11,30,958.0,111.0,5.0,20.9,1027.0,947.95,717.75
2018,6,27,11,45,959.5,111.0,5.15,21.0,1033.5,957.54,724.82
2018,6,27,12,0,961.0,111.0,5.3,21.1,1040.0,963.43,729.45
2018,6,27,12,15,960.5,110.5,5.35,20.95,1038.5,963.38,730.13
2018,6,27,12,30,960.0,110.0,5.4,20.8,1037.0,959.62,728.37
2018,6,27,12,45,958.0,110.0,5.5,20.7,1028.0,951.28,723.71
2018,6,27,13,0,956.0,110.0,5.6,20.6,1019.0,939.24,716.54
2018,6,27,13,15,954.0,108.5,5.7,20.35,1003.5,922.2,706.31
2018,6,27,13,30,952.0,107.0,5.8,20.1,988.0,901.54,693.51
2018,6,27,13,45,949.0,105.5,5.85,19.85,965.5,876.52,677.3
2018,6,27,14,0,946.0,104.0,5.9,19.6,943.0,848.12,658.59
2018,6,27,14,15,940.5,102.0,5.9,19.25,913.5,814.1,635.71
2018,6,27,14,30,935.0,100.0,5.9,18.9,884.0,777.13,610.49
2018,6,27,14,45,928.0,97.5,5.95,18.55,848.5,735.88,580.55
2018,6,27,15,0,921.0,95.0,6.0,18.2,813.0,692.17,547.77
2018,6,27,15,15,910.5,93.5,6.0,18.2,772.5,645.0,510.61
2018,6,27,15,30,900.0,92.0,6.0,18.2,732.0,596.11,471.23
2018,6,27,15,45,887.5,89.0,6.05,17.3,687.0,543.36,429.44
2018,6,27,16,0,875.0,86.0,6.1,16.4,642.0,489.6,385.33
2018,6,27,16,15,859.0,83.0,6.05,15.85,593.5,433.67,337.37
2018,6,27,16,30,843.0,80.0,6.0,15.3,545.0,377.62,287.96
2018,6,27,16,45,821.0,76.5,6.0,14.7,494.5,317.19,234.17
2018,6,27,17,0,799.0,73.0,6.0,14.1,444.0,259.7,182.35
2018,6,27,17,15,768.0,69.5,5.9,13.6,392.0,202.03,131.71
2018,6,27,17,30,737.0,66.0,5.8,13.1,340.0,147.17,87.13
2018,6,27,17,45,693.0,62.0,5.75,12.55,289.0,94.15,52.58
2018,6,27,18,0,649.0,58.0,5.7,12.0,238.0,45.6,35.52
2018,6,27,18,15,583.5,52.5,5.55,11.5,190.0,41.75,32.03
2018,6,27,18,30,518.0,47.0,5.4,11.0,142.0,37.93,28.37
2018,6,27,18,45,416.0,39.0,5.2,10.55,101.0,31.85,22.46
2018,6,27,19,0,314.0,31.0,5.0,10.1,60.0,25.79,15.56
2018,6,27,19,15,185.0,19.5,4.9,9.9,34.0,16.36,0.0
2018,6,27,19,30,56.0,8.0,4.8,9.7,8.0,6.83,0.0
2018,6,27,19,45,28.0,4.0,4.65,9.45,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.5,3.5,8.95,7.5,0.0,0.0
2018,6,28,5,0,69.0,13.0,3.6,9.2,15.0,11.1,0.0
2018,6,28,5,15,188.0,26.5,3.6,9.75,45.0,20.62,8.01
2018,6,28,5,30,307.0,40.0,3.6,10.3,75.0,33.08,23.08
2018,6,28,5,45,400.5,48.0,3.65,10.8,117.0,38.83,28.99
2018,6,28,6,0,494.0,56.0,3.7,11.3,159.0,44.6,34.52
2018,6,28,6,15,555.5,62.0,3.65,11.9,207.0,48.52,38.16
2018,6,28,6,30,617.0,68.0,3.6,12.5,255.0,71.45,43.66
2018,6,28,6,45,660.0,72.5,3.55,13.1,305.5,119.69,69.58
2018,6,28,7,0,703.0,77.0,3.5,13.7,356.0,172.61,108.94
2018,6,28,7,15,735.0,81.0,3.45,14.2,407.5,230.27,157.58
2018,6,28,7,30,767.0,85.0,3.4,14.7,459.0,287.29,207.51
2018,6,28,7,45,791.5,87.5,3.35,15.25,509.0,343.05,256.74
2018,6,28,8,0,816.0,90.0,3.3,15.8,559.0,400.16,306.15
2018,6,28,8,15,834.0,92.5,3.3,16.35,606.5,455.46,352.97
2018,6,28,8,30,852.0,95.0,3.3,16.9,654.0,510.65,398.23
2018,6,28,8,45,866.5,96.5,3.3,17.45,697.5,562.25,439.34
2018,6,28,9,0,881.0,98.0,3.3,18.0,741.0,612.93,478.42
2018,6,28,9,15,891.5,99.5,3.35,18.5,780.0,659.9,513.84
2018,6,28,9,30,902.0,101.0,3.4,19.0,819.0,705.08,546.99
2018,6,28,9,45,909.5,102.0,3.4,19.5,852.0,745.65,575.78
2018,6,28,10,0,917.0,103.0,3.4,20.0,885.0,783.74,601.24
2018,6,28,10,15,923.0,104.0,3.5,20.4,912.5,818.0,623.82
2018,6,28,10,30,929.0,105.0,3.6,20.8,940.0,849.3,644.21
2018,6,28,10,45,933.0,106.0,3.7,21.2,960.5,875.85,661.24
2018,6,28,11,0,937.0,107.0,3.8,21.6,981.0,899.06,675.96
2018,6,28,11,15,939.5,106.5,3.9,21.85,994.0,916.17,686.93
2018,6,28,11,30,942.0,106.0,4.0,22.1,1007.0,929.72,695.57
2018,6,28,11,45,942.5,106.5,4.1,22.35,1013.0,938.8,701.27
2018,6,28,12,0,943.0,107.0,4.2,22.6,1019.0,944.23,704.61
2018,6,28,12,15,945.5,105.0,4.3,22.75,1018.5,945.53,705.55
2018,6,28,12,30,948.0,103.0,4.4,22.9,1018.0,943.16,704.11
2018,6,28,12,45,949.5,101.0,4.45,23.0,1011.0,936.19,699.55
2018,6,28,13,0,951.0,99.0,4.5,23.1,1004.0,925.49,692.64
2018,6,28,13,15,948.0,98.5,4.6,23.05,988.0,908.59,682.42
2018,6,28,13,30,945.0,98.0,4.7,23.0,972.0,888.13,669.76
2018,6,28,13,45,940.0,97.5,4.8,22.95,949.5,862.58,653.51
2018,6,28,14,0,935.0,97.0,4.9,22.9,927.0,833.78,634.89
2018,6,28,14,15,929.0,96.0,4.95,22.65,898.0,800.65,613.26
2018,6,28,14,30,923.0,95.0,5.0,22.4,869.0,764.64,589.37
2018,6,28,14,45,914.5,94.0,5.1,22.15,834.0,724.2,560.89
2018,6,28,15,0,906.0,93.0,5.2,21.9,799.0,681.45,529.55
2018,6,28,15,15,895.5,91.5,5.2,21.9,759.0,634.94,493.74
2018,6,28,15,30,885.0,90.0,5.2,21.9,719.0,586.75,455.77
2018,6,28,15,45,872.0,88.0,5.3,20.95,675.0,535.38,416.13
2018,6,28,16,0,859.0,86.0,5.4,20.0,631.0,483.07,374.22
2018,6,28,16,15,841.5,83.5,5.45,19.35,583.5,427.79,327.98
2018,6,28,16,30,824.0,81.0,5.5,18.7,536.0,370.87,279.04
2018,6,28,16,45,800.5,78.0,5.55,18.05,486.0,313.22,228.49
2018,6,28,17,0,777.0,75.0,5.6,17.4,436.0,256.94,178.61
2018,6,28,17,15,746.0,71.5,5.6,16.65,385.0,200.49,129.87
2018,6,28,17,30,715.0,68.0,5.6,15.9,334.0,146.88,86.86
2018,6,28,17,45,671.5,63.5,5.6,15.1,284.0,94.73,53.01
2018,6,28,18,0,628.0,59.0,5.6,14.3,234.0,46.19,35.71
2018,6,28,18,15,563.0,53.5,5.45,13.7,186.5,42.41,32.32
2018,6,28,18,30,498.0,48.0,5.3,13.1,139.0,38.65,28.76
2018,6,28,18,45,397.0,39.5,5.2,12.45,98.5,32.21,22.59
2018,6,28,19,0,296.0,31.0,5.1,11.8,58.0,25.74,15.4
2018,6,28,19,15,173.0,19.5,5.0,11.45,33.0,16.35,0.0
2018,6,28,19,30,50.0,8.0,4.9,11.1,8.0,6.83,0.0
2018,6,28,19,45,25.0,4.0,4.8,10.8,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.5,2.3,8.85,8.0,0.0,0.0
2018,6,29,5,0,116.0,13.0,2.5,9.2,16.0,11.1,0.0
2018,6,29,5,15,255.0,23.0,2.65,9.8,47.0,19.05,6.64
2018,6,29,5,30,394.0,33.0,2.8,10.4,78.0,27.15,17.91
2018,6,29,5,45,481.5,40.0,2.9,11.05,121.5,32.42,23.26
2018,6,29,6,0,569.0,47.0,3.0,11.7,165.0,37.71,28.3
2018,6,29,6,15,625.5,51.5,2.95,12.6,213.5,44.41,34.37
2018,6,29,6,30,682.0,56.0,2.9,13.5,262.0,67.53,39.12
2018,6,29,6,45,721.0,59.5,2.8,14.4,313.0,117.93,65.32
2018,6,29,7,0,760.0,63.0,2.7,15.3,364.0,172.49,105.55
2018,6,29,7,15,788.0,66.0,2.7,16.4,415.0,228.15,152.19
2018,6,29,7,30,816.0,69.0,2.7,17.5,466.0,288.78,204.55
2018,6,29,7,45,837.0,71.0,2.65,18.65,515.5,345.02,253.32
2018,6,29,8,0,858.0,73.0,2.6,19.8,565.0,402.09,301.51
2018,6,29,8,15,874.0,75.0,2.7,20.7,612.5,457.52,347.47
2018,6,29,8,30,890.0,77.0,2.8,21.6,660.0,512.69,391.63
2018,6,29,8,45,903.0,78.5,2.85,22.5,704.0,565.24,432.19
2018,6,29,9,0,916.0,80.0,2.9,23.4,748.0,616.67,470.46
2018,6,29,9,15,923.5,83.0,3.0,24.2,787.0,664.67,505.32
2018,6,29,9,30,931.0,86.0,3.1,25.0,826.0,710.56,537.63
2018,6,29,9,45,935.5,88.5,3.2,25.75,859.0,751.54,565.72
2018,6,29,10,0,940.0,91.0,3.3,26.5,892.0,789.75,589.93
2018,6,29,10,15,944.5,92.5,3.35,27.05,919.0,824.09,611.28
2018,6,29,10,30,949.0,94.0,3.4,27.6,946.0,855.33,630.36
2018,6,29,10,45,952.5,94.5,3.5,28.2,966.5,881.57,646.12
2018,6,29,11,0,956.0,95.0,3.6,28.8,987.0,904.38,659.56
2018,6,29,11,15,958.5,95.5,3.75,29.1,1000.5,922.8,671.19
2018,6,29,11,30,961.0,96.0,3.9,29.4,1014.0,937.59,680.49
2018,6,29,11,45,962.0,96.0,4.05,29.7,1020.5,946.9,686.27
2018,6,29,12,0,963.0,96.0,4.2,30.0,1027.0,952.48,689.71
2018,6,29,12,15,961.5,97.5,4.3,30.05,1026.0,953.47,690.68
2018,6,29,12,30,960.0,99.0,4.4,30.1,1025.0,950.73,689.31
2018,6,29,12,45,956.5,100.0,4.55,30.2,1016.0,942.06,684.24
2018,6,29,13,0,953.0,101.0,4.7,30.3,1007.0,929.72,676.95
2018,6,29,13,15,949.5,100.0,4.8,30.2,990.5,911.94,666.54
2018,6,29,13,30,946.0,99.0,4.9,30.1,974.0,890.62,653.75
2018,6,29,13,45,942.0,98.0,5.0,30.0,951.5,865.44,638.29
2018,6,29,14,0,938.0,97.0,5.1,29.9,929.0,836.94,620.47
2018,6,29,14,15,932.5,95.5,5.15,29.65,900.0,803.67,599.32
2018,6,29,14,30,927.0,94.0,5.2,29.4,871.0,767.46,575.94
2018,6,29,14,45,919.5,92.5,5.25,29.15,836.5,727.13,548.18
2018,6,29,15,0,912.0,91.0,5.3,28.9,802.0,684.39,517.54
2018,6,29,15,15,901.5,89.0,5.3,28.9,761.5,637.18,482.21
2018,6,29,15,30,891.0,87.0,5.3,28.9,721.0,588.27,444.76
2018,6,29,15,45,878.5,84.5,5.3,28.05,676.5,536.43,405.54
2018,6,29,16,0,866.0,82.0,5.3,27.2,632.0,483.6,364.13
2018,6,29,16,15,850.0,79.5,5.3,26.55,585.0,428.6,319.36
2018,6,29,16,30,834.0,77.0,5.3,25.9,538.0,373.5,273.1
2018,6,29,16,45,812.0,74.0,5.25,25.3,488.0,313.97,222.36
2018,6,29,17,0,790.0,71.0,5.2,24.7,438.0,257.42,173.49
2018,6,29,17,15,760.5,67.5,5.15,23.85,387.0,200.51,125.64
2018,6,29,17,30,731.0,64.0,5.1,23.0,336.0,146.23,83.15
2018,6,29,17,45,689.5,60.0,5.05,22.15,286.0,93.65,49.8
2018,6,29,18,0,648.0,56.0,5.0,21.3,236.0,47.94,36.18
2018,6,29,18,15,587.0,50.0,4.85,20.3,188.5,39.79,29.14
2018,6,29,18,30,526.0,44.0,4.7,19.3,141.0,35.48,25.25
2018,6,29,18,45,429.5,37.0,4.55,18.35,100.5,30.18,20.26
2018,6,29,19,0,333.0,30.0,4.4,17.4,60.0,24.93,14.33
2018,6,29,19,15,198.5,19.0,4.35,16.85,34.0,15.92,0.0
2018,6,29,19,30,64.0,8.0,4.3,16.3,8.0,6.83,0.0
2018,6,29,19,45,32.0,4.0,4.25,15.7,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,45,72.0,6.0,1.25,13.25,8.0,0.0,0.0
2018,6,30,5,0,144.0,12.0,1.2,13.6,16.0,10.24,0.0
2018,6,30,5,15,292.5,21.0,1.3,14.4,48.0,17.36,5.01
2018,6,30,5,30,441.0,30.0,1.4,15.2,80.0,24.72,15.43
2018,6,30,5,45,524.5,36.5,1.55,16.05,124.0,32.36,22.7
2018,6,30,6,0,608.0,43.0,1.7,16.9,168.0,37.79,27.74
2018,6,30,6,15,661.5,47.0,1.7,17.65,217.0,40.88,30.55
2018,6,30,6,30,715.0,51.0,1.7,18.4,266.0,64.04,35.03
2018,6,30,6,45,751.5,54.5,1.75,19.15,317.5,116.14,61.42
2018,6,30,7,0,788.0,58.0,1.8,19.9,369.0,172.08,101.94
2018,6,30,7,15,814.0,60.5,1.8,20.8,420.0,231.7,151.0
2018,6,30,7,30,840.0,63.0,1.8,21.7,471.0,289.64,200.42
2018,6,30,7,45,859.5,65.5,1.85,22.6,521.0,347.13,249.55
2018,6,30,8,0,879.0,68.0,1.9,23.5,571.0,405.27,298.03
2018,6,30,8,15,893.5,70.0,2.0,24.35,618.5,461.15,343.51
2018,6,30,8,30,908.0,72.0,2.1,25.2,666.0,516.59,387.04
2018,6,30,8,45,919.0,73.5,2.15,26.05,709.0,568.96,426.62
2018,6,30,9,0,930.0,75.0,2.2,26.9,752.0,620.0,463.79
2018,6,30,9,15,937.5,76.5,2.3,27.7,790.5,667.24,497.36
2018,6,30,9,30,945.0,78.0,2.4,28.5,829.0,712.34,528.43
2018,6,30,9,45,950.5,80.0,2.5,29.3,862.5,754.15,556.23
2018,6,30,10,0,956.0,82.0,2.6,30.1,896.0,793.22,580.13
2018,6,30,10,15,961.0,83.0,2.65,30.7,923.5,828.05,601.08
2018,6,30,10,30,966.0,84.0,2.7,31.3,951.0,859.76,619.8
2018,6,30,10,45,970.0,84.5,2.8,31.85,972.0,886.9,635.89
2018,6,30,11,0,974.0,85.0,2.9,32.4,993.0,910.58,649.71
2018,6,30,11,15,975.5,86.0,2.95,32.75,1006.5,928.99,660.33
2018,6,30,11,30,977.0,87.0,3.0,33.1,1020.0,943.67,668.64
2018,6,30,11,45,977.5,87.0,3.1,33.4,1026.0,952.75,673.96
2018,6,30,12,0,978.0,87.0,3.2,33.7,1032.0,958.03,676.99
2018,6,30,12,15,974.5,89.0,3.3,33.8,1030.0,957.79,677.17
2018,6,30,12,30,971.0,91.0,3.4,33.9,1028.0,953.76,675.07
2018,6,30,12,45,965.5,93.5,3.45,34.05,1018.5,944.68,669.38
2018,6,30,13,0,960.0,96.0,3.5,34.2,1009.0,931.94,661.45
2018,6,30,13,15,957.0,96.0,3.55,34.2,993.5,915.43,651.59
2018,6,30,13,30,954.0,96.0,3.6,34.2,978.0,895.34,639.45
2018,6,30,13,45,949.5,95.5,3.65,34.2,955.5,870.06,623.93
2018,6,30,14,0,945.0,95.0,3.7,34.2,933.0,841.46,606.2
2018,6,30,14,15,939.5,93.5,3.75,34.1,904.0,808.0,585.39
2018,6,30,14,30,934.0,92.0,3.8,34.0,875.0,771.58,562.44
2018,6,30,14,45,926.0,90.5,3.8,33.85,840.0,730.67,535.07
2018,6,30,15,0,918.0,89.0,3.8,33.7,805.0,687.36,504.86
2018,6,30,15,15,908.0,87.5,3.8,33.7,765.0,640.67,471.21
2018,6,30,15,30,898.0,86.0,3.8,33.7,725.0,592.23,435.43
2018,6,30,15,45,884.0,84.0,3.95,33.05,680.0,539.74,397.11
2018,6,30,16,0,870.0,82.0,4.1,32.4,635.0,486.39,356.66
2018,6,30,16,15,850.0,81.0,4.25,31.65,586.5,430.85,313.23
2018,6,30,16,30,830.0,80.0,4.4,30.9,538.0,373.9,267.24
2018,6,30,16,45,803.5,77.5,4.55,30.2,487.0,315.41,218.96
2018,6,30,17,0,777.0,75.0,4.7,29.5,436.0,258.6,171.42
2018,6,30,17,15,739.5,72.5,4.9,28.25,383.5,201.73,125.25
2018,6,30,17,30,702.0,70.0,5.1,27.0,331.0,148.45,84.76
2018,6,30,17,45,650.0,66.0,5.25,25.7,279.5,92.96,49.55
2018,6,30,18,0,598.0,62.0,5.4,24.4,228.0,48.26,35.98
2018,6,30,18,15,527.0,56.0,5.4,23.1,181.0,44.17,32.56
2018,6,30,18,30,456.0,50.0,5.4,21.8,134.0,40.11,28.93
2018,6,30,18,45,355.0,40.0,5.4,20.45,93.5,32.48,22.0
2018,6,30,19,0,254.0,30.0,5.4,19.1,53.0,24.72,14.03
2018,6,30,19,15,149.0,18.5,5.3,18.45,30.0,14.46,0.0
2018,6,30,19,30,44.0,7.0,5.2,17.8,7.0,5.97,0.0
2018,6,30,19,45,22.0,3.5,5.15,17.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,16.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,4.1,11.55,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,4.1,11.7,12.0,8.54,0.0
2018,7,1,5,15,171.0,23.5,4.2,12.3,39.5,18.3,5.22
2018,7,1,5,30,272.0,37.0,4.3,12.9,67.0,28.66,18.89
2018,7,1,5,45,352.5,48.0,4.4,13.45,107.5,38.74,28.53
2018,7,1,6,0,433.0,59.0,4.5,14.0,148.0,46.88,36.12
2018,7,1,6,15,492.5,67.5,4.55,14.6,194.5,52.61,41.35
2018,7,1,6,30,552.0,76.0,4.6,15.2,241.0,74.38,47.56
2018,7,1,6,45,596.5,82.0,4.65,15.8,290.5,120.11,72.03
2018,7,1,7,0,641.0,88.0,4.7,16.4,340.0,170.84,109.26
2018,7,1,7,15,673.5,93.5,4.65,17.05,390.5,223.31,152.91
2018,7,1,7,30,706.0,99.0,4.6,17.7,441.0,278.79,200.8
2018,7,1,7,45,731.5,102.5,4.55,18.35,490.0,332.96,248.01
2018,7,1,8,0,757.0,106.0,4.5,19.0,539.0,390.86,297.37
2018,7,1,8,15,776.5,109.5,4.5,19.6,586.0,444.85,342.67
2018,7,1,8,30,796.0,113.0,4.5,20.2,633.0,499.17,386.89
2018,7,1,8,45,811.5,115.5,4.5,20.8,676.5,550.48,427.5
2018,7,1,9,0,827.0,118.0,4.5,21.4,720.0,601.14,466.35
2018,7,1,9,15,845.0,117.5,4.55,21.9,761.0,646.43,500.66
2018,7,1,9,30,863.0,117.0,4.6,22.4,802.0,693.19,535.11
2018,7,1,9,45,881.0,114.0,4.6,22.95,838.5,736.37,565.9
2018,7,1,10,0,899.0,111.0,4.6,23.5,875.0,777.86,594.21
2018,7,1,10,15,904.5,112.5,4.7,23.85,902.5,811.79,616.83
2018,7,1,10,30,910.0,114.0,4.8,24.2,930.0,842.8,637.33
2018,7,1,10,45,913.0,117.0,4.9,24.6,951.5,870.01,655.0
2018,7,1,11,0,916.0,120.0,5.0,25.0,973.0,893.89,670.35
2018,7,1,11,15,917.0,121.0,5.1,25.2,986.0,910.85,681.52
2018,7,1,11,30,918.0,122.0,5.2,25.4,999.0,924.28,690.37
2018,7,1,11,45,916.5,124.0,5.3,25.6,1004.5,932.82,695.97
2018,7,1,12,0,915.0,126.0,5.4,25.8,1010.0,937.77,699.24
2018,7,1,12,15,909.5,129.5,5.5,25.75,1007.5,936.91,699.35
2018,7,1,12,30,904.0,133.0,5.6,25.7,1005.0,932.54,697.17
2018,7,1,12,45,896.0,137.0,5.75,25.7,995.0,922.94,691.62
2018,7,1,13,0,888.0,141.0,5.9,25.7,985.0,909.99,683.8
2018,7,1,13,15,883.5,140.5,5.95,25.45,969.0,892.93,673.32
2018,7,1,13,30,879.0,140.0,6.0,25.2,953.0,872.59,660.55
2018,7,1,13,45,872.0,140.0,6.05,24.95,930.0,847.45,644.38
2018,7,1,14,0,865.0,140.0,6.1,24.7,907.0,819.36,626.05
2018,7,1,14,15,857.5,138.0,6.15,24.4,878.0,786.37,604.2
2018,7,1,14,30,850.0,136.0,6.2,24.1,849.0,750.78,579.35
2018,7,1,14,45,840.0,134.0,6.2,23.75,814.0,716.4,554.34
2018,7,1,15,0,830.0,132.0,6.2,23.4,779.0,673.75,522.82
2018,7,1,15,15,817.5,129.0,6.2,23.4,739.0,626.89,486.78
2018,7,1,15,30,805.0,126.0,6.2,23.4,699.0,578.71,448.94
2018,7,1,15,45,789.5,122.5,6.05,22.55,655.0,527.49,409.0
2018,7,1,16,0,774.0,119.0,5.9,21.7,611.0,475.78,367.48
2018,7,1,16,15,752.0,115.5,5.85,21.1,563.0,421.16,322.31
2018,7,1,16,30,730.0,112.0,5.8,20.5,515.0,364.95,274.75
2018,7,1,16,45,701.5,107.5,5.7,19.9,465.0,308.86,226.47
2018,7,1,17,0,673.0,103.0,5.6,19.3,415.0,254.86,179.59
2018,7,1,17,15,635.0,97.5,5.5,18.6,364.5,200.64,133.82
2018,7,1,17,30,597.0,92.0,5.4,17.9,314.0,150.23,93.96
2018,7,1,17,45,546.5,84.5,5.35,17.25,264.5,101.47,61.72
2018,7,1,18,0,496.0,77.0,5.3,16.6,215.0,59.34,46.99
2018,7,1,18,15,429.0,67.5,5.15,15.95,169.5,52.99,41.37
2018,7,1,18,30,362.0,58.0,5.0,15.3,124.0,44.17,33.34
2018,7,1,18,45,274.5,44.5,4.85,14.7,86.0,34.15,24.04
2018,7,1,19,0,187.0,31.0,4.7,14.1,48.0,23.96,13.77
2018,7,1,19,15,107.5,18.0,4.65,13.7,26.5,14.02,0.0
2018,7,1,19,30,28.0,5.0,4.6,13.3,5.0,4.27,0.0
2018,7,1,19,45,14.0,2.5,4.55,12.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.25,10.8,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.4,11.0,8.0,5.97,0.0
2018,7,2,5,15,101.0,21.5,2.5,11.45,31.0,16.64,3.82
2018,7,2,5,30,167.0,36.0,2.6,11.9,54.0,27.57,18.03
2018,7,2,5,45,235.5,52.0,2.7,12.35,92.0,39.38,29.23
2018,7,2,6,0,304.0,68.0,2.8,12.8,130.0,50.89,39.88
2018,7,2,6,15,361.0,81.5,2.8,13.3,175.0,60.25,48.4
2018,7,2,6,30,418.0,95.0,2.8,13.8,220.0,82.05,56.98
2018,7,2,6,45,464.5,105.5,2.85,14.3,268.0,123.71,80.77
2018,7,2,7,0,511.0,116.0,2.9,14.8,316.0,170.68,115.31
2018,7,2,7,15,548.5,124.0,2.9,15.35,365.5,221.71,157.03
2018,7,2,7,30,586.0,132.0,2.9,15.9,415.0,273.72,201.0
2018,7,2,7,45,618.5,138.0,2.9,16.45,465.0,325.95,245.5
2018,7,2,8,0,651.0,144.0,2.9,17.0,515.0,380.79,291.49
2018,7,2,8,15,675.5,148.0,2.9,17.6,562.0,432.69,334.27
2018,7,2,8,30,700.0,152.0,2.9,18.2,609.0,485.66,376.68
2018,7,2,8,45,722.0,154.5,2.95,18.8,653.5,536.72,416.56
2018,7,2,9,0,744.0,157.0,3.0,19.4,698.0,587.93,455.44
2018,7,2,9,15,734.5,171.5,3.05,19.85,729.5,630.04,486.54
2018,7,2,9,30,725.0,186.0,3.1,20.3,761.0,669.18,514.63
2018,7,2,9,45,706.5,205.5,3.15,20.8,785.5,703.34,538.16
2018,7,2,10,0,688.0,225.0,3.2,21.3,810.0,733.69,558.44
2018,7,2,10,15,700.5,227.0,3.3,21.7,839.0,768.9,582.83
2018,7,2,10,30,713.0,229.0,3.4,22.1,868.0,802.18,605.5
2018,7,2,10,45,724.0,229.0,3.5,22.5,890.5,830.27,624.36
2018,7,2,11,0,735.0,229.0,3.6,22.9,913.0,855.91,641.38
2018,7,2,11,15,742.0,228.5,3.7,23.25,928.0,875.01,653.91
2018,7,2,11,30,749.0,228.0,3.8,23.6,943.0,891.18,664.43
2018,7,2,11,45,753.5,226.5,3.9,23.9,950.0,901.18,670.88
2018,7,2,12,0,758.0,225.0,4.0,24.2,957.0,908.01,675.06
2018,7,2,12,15,758.5,224.5,4.15,24.3,956.5,908.96,676.12
2018,7,2,12,30,759.0,224.0,4.3,24.4,956.0,906.64,675.07
2018,7,2,12,45,757.5,223.0,4.45,24.5,948.5,898.82,670.37
2018,7,2,13,0,756.0,222.0,4.6,24.6,941.0,887.81,663.7
2018,7,2,13,15,750.5,219.5,4.75,24.4,923.5,868.83,652.33
2018,7,2,13,30,745.0,217.0,4.9,24.2,906.0,846.93,638.76
2018,7,2,13,45,736.5,215.0,5.05,24.0,882.5,820.23,621.54
2018,7,2,14,0,728.0,213.0,5.2,23.8,859.0,791.02,602.22
2018,7,2,14,15,718.5,210.5,5.3,23.35,830.5,758.26,580.35
2018,7,2,14,30,709.0,208.0,5.4,22.9,802.0,723.43,556.51
2018,7,2,14,45,697.0,203.5,5.5,22.45,767.5,683.22,528.2
2018,7,2,15,0,685.0,199.0,5.6,22.0,733.0,641.56,498.15
2018,7,2,15,15,670.0,194.0,5.6,22.0,694.0,596.43,463.66
2018,7,2,15,30,655.0,189.0,5.6,22.0,655.0,550.6,427.96
