Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,698.47,526.61
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,657.88,498.17
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,616.32,467.18
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,569.68,431.84
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,520.14,395.78
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,470.0,357.76
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,415.36,314.16
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,359.98,268.7
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,306.67,223.4
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,253.83,177.65
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,199.96,132.06
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,149.49,91.54
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,100.14,57.89
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,56.8,44.39
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,46.64,35.42
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,41.59,30.72
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,31.22,21.15
2018,7,12,19,0,185.0,29.0,4.2,16.5,44.0,22.47,11.66
2018,7,12,19,15,102.0,16.5,4.05,16.3,24.0,14.08,0.0
2018,7,12,19,30,19.0,4.0,3.9,16.1,4.0,3.41,0.0
2018,7,12,19,45,9.5,2.0,3.8,15.95,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,13.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,13.4,3.0,2.56,0.0
2018,7,13,5,15,2.5,11.0,3.2,13.75,11.0,9.06,0.0
2018,7,13,5,30,0.0,19.0,3.2,14.1,19.0,15.67,7.11
2018,7,13,5,45,0.0,34.0,3.25,14.45,34.0,28.02,18.79
2018,7,13,6,0,0.0,49.0,3.3,14.8,49.0,39.93,29.72
2018,7,13,6,15,1.0,57.0,3.3,15.25,57.5,46.67,35.92
2018,7,13,6,30,2.0,65.0,3.3,15.7,66.0,53.44,39.95
2018,7,13,6,45,69.5,97.0,3.3,16.1,123.0,83.08,62.16
2018,7,13,7,0,137.0,129.0,3.3,16.5,180.0,123.6,92.38
2018,7,13,7,15,89.0,135.0,3.25,17.1,170.0,129.05,98.79
2018,7,13,7,30,41.0,141.0,3.2,17.7,160.0,126.97,98.75
2018,7,13,7,45,26.5,152.0,3.2,18.3,165.0,134.65,105.14
2018,7,13,8,0,12.0,163.0,3.2,18.9,170.0,139.14,108.58
2018,7,13,8,15,6.5,131.5,3.25,19.55,135.5,112.0,86.17
2018,7,13,8,30,1.0,100.0,3.3,20.2,101.0,83.72,62.89
2018,7,13,8,45,44.5,185.0,3.35,20.85,217.0,181.19,140.82
2018,7,13,9,0,88.0,270.0,3.4,21.5,333.0,282.27,219.3
2018,7,13,9,15,120.0,318.0,3.45,22.2,409.0,356.25,275.0
2018,7,13,9,30,152.0,366.0,3.5,22.9,485.0,426.93,327.06
2018,7,13,9,45,182.0,379.0,3.55,23.6,527.5,468.16,356.68
2018,7,13,10,0,212.0,392.0,3.6,24.3,570.0,510.98,387.17
2018,7,13,10,15,379.0,332.0,3.65,24.9,663.0,615.21,464.63
2018,7,13,10,30,546.0,272.0,3.7,25.5,756.0,712.12,535.01
2018,7,13,10,45,698.5,202.5,3.8,26.1,837.5,792.55,592.68
2018,7,13,11,0,851.0,133.0,3.9,26.7,919.0,859.01,637.01
2018,7,13,11,15,855.5,132.5,3.95,27.1,933.0,877.2,647.65
2018,7,13,11,30,860.0,132.0,4.0,27.5,947.0,892.17,656.48
2018,7,13,11,45,839.5,147.0,4.05,27.9,947.5,894.94,657.2
2018,7,13,12,0,819.0,162.0,4.1,28.3,948.0,907.53,664.65
2018,7,13,12,15,809.5,166.0,4.15,28.5,942.5,904.04,661.91
2018,7,13,12,30,800.0,170.0,4.2,28.7,937.0,897.19,657.14
2018,7,13,12,45,782.5,178.0,4.2,28.9,923.0,883.6,647.72
2018,7,13,13,0,765.0,186.0,4.2,29.1,909.0,866.95,636.37
2018,7,13,13,15,816.5,154.0,4.2,29.2,915.0,871.1,639.36
2018,7,13,13,30,868.0,122.0,4.2,29.3,921.0,860.65,632.5
2018,7,13,13,45,871.5,115.5,4.2,29.35,901.5,838.71,618.15
2018,7,13,14,0,875.0,109.0,4.2,29.4,882.0,813.23,601.48
2018,7,13,14,15,869.5,107.0,4.25,29.25,854.0,781.45,581.12
2018,7,13,14,30,864.0,105.0,4.3,29.1,826.0,746.9,558.7
2018,7,13,14,45,856.0,103.0,4.3,29.0,792.5,707.99,531.87
2018,7,13,15,0,848.0,101.0,4.3,28.9,759.0,666.85,502.33
2018,7,13,15,15,836.5,99.5,4.3,28.9,720.5,621.96,469.22
2018,7,13,15,30,825.0,98.0,4.3,28.9,682.0,575.58,434.22
2018,7,13,15,45,811.5,95.0,4.4,28.25,638.5,525.54,396.83
2018,7,13,16,0,798.0,92.0,4.5,27.6,595.0,474.86,357.67
2018,7,13,16,15,780.0,89.0,4.55,27.05,549.0,420.88,314.49
2018,7,13,16,30,762.0,86.0,4.6,26.5,503.0,367.16,270.14
2018,7,13,16,45,738.5,82.0,4.65,26.0,454.5,311.34,223.08
2018,7,13,17,0,715.0,78.0,4.7,25.5,406.0,256.98,176.53
2018,7,13,17,15,682.5,74.0,4.75,24.6,357.0,202.56,130.93
2018,7,13,17,30,650.0,70.0,4.8,23.7,308.0,147.94,87.41
2018,7,13,17,45,605.5,65.0,4.85,22.85,260.0,97.8,53.43
2018,7,13,18,0,561.0,60.0,4.9,22.0,212.0,52.68,34.0
2018,7,13,18,15,497.0,53.0,4.9,21.1,167.0,41.74,30.7
2018,7,13,18,30,433.0,46.0,4.9,20.2,122.0,36.85,26.25
2018,7,13,18,45,337.5,37.0,4.85,19.25,85.0,30.05,19.91
2018,7,13,19,0,242.0,28.0,4.8,18.3,48.0,23.17,11.91
2018,7,13,19,15,136.0,16.0,4.75,17.75,26.0,13.66,0.0
2018,7,13,19,30,30.0,4.0,4.7,17.2,4.0,3.41,0.0
2018,7,13,19,45,15.0,2.0,4.65,16.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,14,4,45,19.5,3.0,3.95,12.25,3.0,0.0,0.0
2018,7,14,5,0,39.0,6.0,4.0,12.3,6.0,5.12,0.0
2018,7,14,5,15,158.5,17.5,4.05,12.75,30.0,14.53,0.0
2018,7,14,5,30,278.0,29.0,4.1,13.2,54.0,23.92,13.72
2018,7,14,5,45,372.0,37.5,4.2,13.65,93.0,30.4,20.89
2018,7,14,6,0,466.0,46.0,4.3,14.1,132.0,36.82,27.03
2018,7,14,6,15,528.5,52.5,4.3,14.7,178.0,41.36,31.27
2018,7,14,6,30,591.0,59.0,4.3,15.3,224.0,59.85,36.07
2018,7,14,6,45,634.5,63.5,4.3,15.85,273.0,106.75,59.79
2018,7,14,7,0,678.0,68.0,4.3,16.4,322.0,161.59,100.05
2018,7,14,7,15,709.0,72.0,4.3,17.15,371.5,214.53,144.27
2018,7,14,7,30,740.0,76.0,4.3,17.9,421.0,270.31,192.81
2018,7,14,7,45,763.5,78.5,4.3,18.6,469.5,324.81,240.78
2018,7,14,8,0,787.0,81.0,4.3,19.3,518.0,380.65,289.0
2018,7,14,8,15,805.0,83.5,4.3,19.95,564.5,435.72,335.44
2018,7,14,8,30,823.0,86.0,4.3,20.6,611.0,489.71,379.6
2018,7,14,8,45,836.5,89.0,4.35,21.25,654.5,541.56,420.84
2018,7,14,9,0,850.0,92.0,4.4,21.9,698.0,592.53,460.11
2018,7,14,9,15,861.0,93.0,4.45,22.5,736.5,638.93,494.98
2018,7,14,9,30,872.0,94.0,4.5,23.1,775.0,683.68,527.7
2018,7,14,9,45,880.0,95.5,4.6,23.65,808.5,724.89,557.35
2018,7,14,10,0,888.0,97.0,4.7,24.2,842.0,763.77,583.52
2018,7,14,10,15,894.5,97.5,4.75,24.65,869.5,798.01,605.9
2018,7,14,10,30,901.0,98.0,4.8,25.1,897.0,829.43,626.15
2018,7,14,10,45,905.5,99.5,4.9,25.55,918.5,857.14,644.01
2018,7,14,11,0,910.0,101.0,5.0,26.0,940.0,881.61,659.61
2018,7,14,11,15,880.5,122.5,5.1,26.15,945.0,891.29,665.87
2018,7,14,11,30,851.0,144.0,5.2,26.3,950.0,895.84,668.79
2018,7,14,11,45,885.5,122.5,5.3,26.4,966.5,915.96,682.63
2018,7,14,12,0,920.0,101.0,5.4,26.5,983.0,932.45,693.98
2018,7,14,12,15,747.0,213.5,5.5,26.4,929.5,900.58,672.87
2018,7,14,12,30,574.0,326.0,5.6,26.3,876.0,844.47,630.66
2018,7,14,12,45,685.0,249.0,5.75,26.2,900.0,870.8,653.59
2018,7,14,13,0,796.0,172.0,5.9,26.1,924.0,883.02,664.42
2018,7,14,13,15,852.5,136.5,5.95,25.85,930.5,876.97,661.42
2018,7,14,13,30,909.0,101.0,6.0,25.6,937.0,877.75,663.36
2018,7,14,13,45,905.0,100.0,6.05,25.4,915.5,853.6,647.71
2018,7,14,14,0,901.0,99.0,6.1,25.2,894.0,826.23,629.82
2018,7,14,14,15,811.0,145.5,6.1,24.85,843.5,779.77,598.32
2018,7,14,14,30,721.0,192.0,6.1,24.5,793.0,731.04,562.0
2018,7,14,14,45,787.0,148.0,6.1,24.2,779.0,706.93,546.44
2018,7,14,15,0,853.0,104.0,6.1,23.9,765.0,674.18,523.77
2018,7,14,15,15,852.5,97.0,6.1,23.9,728.5,630.87,490.58
2018,7,14,15,30,852.0,90.0,6.1,23.9,692.0,585.06,454.7
2018,7,14,15,45,838.0,88.0,6.05,22.7,648.5,534.37,415.93
2018,7,14,16,0,824.0,86.0,6.0,21.5,605.0,482.86,375.11
2018,7,14,16,15,806.5,83.0,5.95,20.8,558.0,428.41,329.88
2018,7,14,16,30,789.0,80.0,5.9,20.1,511.0,372.76,282.35
2018,7,14,16,45,766.0,77.0,5.85,19.45,462.5,316.49,233.21
2018,7,14,17,0,743.0,74.0,5.8,18.8,414.0,261.56,184.55
2018,7,14,17,15,712.0,70.0,5.7,18.25,364.5,205.76,135.94
2018,7,14,17,30,681.0,66.0,5.6,17.7,315.0,152.83,92.3
2018,7,14,17,45,638.0,61.0,5.5,17.2,266.0,97.82,53.38
2018,7,14,18,0,595.0,56.0,5.4,16.7,217.0,50.73,32.51
2018,7,14,18,15,531.0,50.5,5.3,16.25,171.5,39.98,29.8
2018,7,14,18,30,467.0,45.0,5.2,15.8,126.0,36.22,26.2
2018,7,14,18,45,369.5,36.0,5.1,15.35,87.5,29.33,19.64
2018,7,14,19,0,272.0,27.0,5.0,14.9,49.0,22.37,11.33
2018,7,14,19,15,153.5,16.5,5.0,14.6,27.0,14.08,0.0
2018,7,14,19,30,35.0,6.0,5.0,14.3,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,5.0,14.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,7,15,4,45,24.0,3.0,3.9,10.9,3.0,0.0,0.0
2018,7,15,5,0,48.0,6.0,4.0,11.0,6.0,5.12,0.0
2018,7,15,5,15,185.5,17.5,4.1,11.5,31.5,14.94,0.0
2018,7,15,5,30,323.0,29.0,4.2,12.0,57.0,24.1,13.75
2018,7,15,5,45,421.0,36.5,4.3,12.45,97.5,29.78,20.43
2018,7,15,6,0,519.0,44.0,4.4,12.9,138.0,35.49,25.97
2018,7,15,6,15,582.5,49.0,4.4,13.5,185.5,38.99,29.31
2018,7,15,6,30,646.0,54.0,4.4,14.1,233.0,61.04,36.41
2018,7,15,6,45,689.5,57.5,4.4,14.65,283.5,110.07,60.71
2018,7,15,7,0,733.0,61.0,4.4,15.2,334.0,163.93,100.05
2018,7,15,7,15,763.5,64.5,4.35,15.8,385.5,219.6,147.04
2018,7,15,7,30,794.0,68.0,4.3,16.4,437.0,277.96,198.42
2018,7,15,7,45,817.5,70.5,4.3,17.0,487.5,337.46,251.1
2018,7,15,8,0,841.0,73.0,4.3,17.6,538.0,395.73,301.91
2018,7,15,8,15,858.5,75.0,4.3,18.25,586.0,451.83,349.68
2018,7,15,8,30,876.0,77.0,4.3,18.9,634.0,507.9,395.85
2018,7,15,8,45,890.0,78.5,4.3,19.5,679.0,561.29,438.52
2018,7,15,9,0,904.0,80.0,4.3,20.1,724.0,613.72,479.05
2018,7,15,9,15,911.0,83.5,4.35,20.7,763.5,662.38,515.65
2018,7,15,9,30,918.0,87.0,4.4,21.3,803.0,708.94,549.67
2018,7,15,9,45,922.5,90.0,4.45,21.9,836.5,750.92,579.41
2018,7,15,10,0,927.0,93.0,4.5,22.5,870.0,790.17,605.11
2018,7,15,10,15,934.0,94.5,4.55,22.9,899.5,827.07,629.36
2018,7,15,10,30,941.0,96.0,4.6,23.3,929.0,861.04,651.39
2018,7,15,10,45,946.0,96.5,4.7,23.75,951.0,889.29,669.55
2018,7,15,11,0,951.0,97.0,4.8,24.2,973.0,914.2,685.39
2018,7,15,11,15,955.0,97.0,4.9,24.4,988.5,934.28,698.64
2018,7,15,11,30,959.0,97.0,5.0,24.6,1004.0,950.75,709.51
2018,7,15,11,45,961.5,97.0,5.15,24.8,1012.0,962.19,717.41
2018,7,15,12,0,964.0,97.0,5.3,25.0,1020.0,969.86,722.86
2018,7,15,12,15,964.0,97.0,5.4,24.95,1020.0,971.47,724.68
2018,7,15,12,30,964.0,97.0,5.5,24.9,1020.0,969.27,724.04
2018,7,15,12,45,962.0,98.0,5.6,24.85,1012.5,962.4,720.31
2018,7,15,13,0,960.0,99.0,5.7,24.8,1005.0,951.75,714.07
2018,7,15,13,15,958.0,97.5,5.75,24.6,989.5,935.04,703.84
2018,7,15,13,30,956.0,96.0,5.8,24.4,974.0,914.64,691.1
2018,7,15,13,45,952.5,95.0,5.9,24.2,952.5,889.85,675.53
2018,7,15,14,0,949.0,94.0,6.0,24.0,931.0,861.63,657.45
2018,7,15,14,15,943.5,93.0,6.0,23.65,902.0,828.56,635.73
2018,7,15,14,30,938.0,92.0,6.0,23.3,873.0,792.47,611.68
2018,7,15,14,45,931.0,90.0,6.0,22.95,838.0,751.53,583.7
2018,7,15,15,0,924.0,88.0,6.0,22.6,803.0,708.05,551.77
2018,7,15,15,15,913.5,86.5,6.0,22.6,762.5,660.53,515.28
2018,7,15,15,30,903.0,85.0,6.0,22.6,722.0,611.23,476.58
2018,7,15,15,45,890.5,83.0,5.9,21.8,677.5,558.87,435.72
2018,7,15,16,0,878.0,81.0,5.8,21.0,633.0,505.43,392.67
2018,7,15,16,15,861.5,78.0,5.7,20.4,584.5,448.55,345.26
2018,7,15,16,30,845.0,75.0,5.6,19.8,536.0,391.57,296.34
2018,7,15,16,45,822.5,72.5,5.5,19.25,485.5,331.35,243.71
2018,7,15,17,0,800.0,70.0,5.4,18.7,435.0,273.72,192.47
2018,7,15,17,15,769.5,66.0,5.3,18.1,383.0,214.62,140.9
2018,7,15,17,30,739.0,62.0,5.2,17.5,331.0,158.28,94.28
2018,7,15,17,45,696.5,57.5,5.1,16.95,280.0,103.56,55.93
2018,7,15,18,0,654.0,53.0,5.0,16.4,229.0,53.62,34.13
2018,7,15,18,15,589.0,47.5,4.8,15.9,181.0,38.0,28.08
2018,7,15,18,30,524.0,42.0,4.6,15.4,133.0,34.04,24.33
2018,7,15,18,45,420.0,34.5,4.45,14.85,92.5,28.26,18.74
2018,7,15,19,0,316.0,27.0,4.3,14.3,52.0,22.52,11.26
2018,7,15,19,15,179.0,16.5,4.3,14.0,28.5,14.08,0.0
2018,7,15,19,30,42.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,7,15,19,45,21.0,3.0,4.25,13.35,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,3.65,10.3,3.0,0.0,0.0
2018,7,16,5,0,52.0,6.0,3.7,10.5,6.0,5.12,0.0
2018,7,16,5,15,199.0,16.5,3.8,11.0,31.5,14.08,0.0
2018,7,16,5,30,346.0,27.0,3.9,11.5,57.0,22.41,12.23
2018,7,16,5,45,446.0,34.5,4.0,12.0,98.5,28.21,19.07
2018,7,16,6,0,546.0,42.0,4.1,12.5,140.0,34.02,24.7
2018,7,16,6,15,609.0,47.5,4.1,13.1,189.0,41.35,31.47
2018,7,16,6,30,672.0,53.0,4.1,13.7,238.0,60.99,36.01
2018,7,16,6,45,713.5,56.5,4.05,14.35,289.0,111.48,61.0
2018,7,16,7,0,755.0,60.0,4.0,15.0,340.0,166.55,101.29
2018,7,16,7,15,784.5,63.5,3.95,15.7,392.0,223.38,149.27
2018,7,16,7,30,814.0,67.0,3.9,16.4,444.0,282.77,201.5
2018,7,16,7,45,836.5,69.0,3.85,17.15,494.5,342.69,254.38
2018,7,16,8,0,859.0,71.0,3.8,17.9,545.0,401.25,305.14
2018,7,16,8,15,875.5,73.5,3.75,18.65,593.5,458.4,353.35
2018,7,16,8,30,892.0,76.0,3.7,19.4,642.0,515.4,399.73
2018,7,16,8,45,905.0,77.0,3.7,20.15,686.5,568.65,441.74
2018,7,16,9,0,918.0,78.0,3.7,20.9,731.0,620.79,481.44
2018,7,16,9,15,927.0,80.0,3.75,21.65,771.0,669.99,517.77
2018,7,16,9,30,936.0,82.0,3.8,22.4,811.0,717.22,551.56
2018,7,16,9,45,943.0,84.0,3.9,23.15,846.0,760.8,581.6
2018,7,16,10,0,950.0,86.0,4.0,23.9,881.0,801.79,607.91
2018,7,16,10,15,955.5,87.0,4.05,24.45,909.5,837.85,630.75
2018,7,16,10,30,961.0,88.0,4.1,25.0,938.0,870.82,651.28
2018,7,16,10,45,965.0,89.0,4.2,25.6,960.0,899.29,668.71
2018,7,16,11,0,969.0,90.0,4.3,26.2,982.0,924.29,683.73
2018,7,16,11,15,971.5,91.0,4.4,26.55,997.0,944.38,696.12
2018,7,16,11,30,974.0,92.0,4.5,26.9,1012.0,960.75,706.08
2018,7,16,11,45,975.5,91.5,4.55,27.3,1019.0,971.01,711.67
2018,7,16,12,0,977.0,91.0,4.6,27.7,1026.0,977.42,714.82
2018,7,16,12,15,975.5,92.0,4.7,27.8,1025.5,978.67,716.07
2018,7,16,12,30,974.0,93.0,4.8,27.9,1025.0,976.05,714.87
2018,7,16,12,45,969.5,95.5,4.9,28.0,1016.5,968.29,710.36
2018,7,16,13,0,965.0,98.0,5.0,28.1,1008.0,956.76,703.43
2018,7,16,13,15,962.5,97.5,5.1,27.95,993.0,940.47,694.05
2018,7,16,13,30,960.0,97.0,5.2,27.8,978.0,920.5,682.19
2018,7,16,13,45,956.0,95.5,5.3,27.65,955.5,894.73,666.33
2018,7,16,14,0,952.0,94.0,5.4,27.5,933.0,865.53,648.02
2018,7,16,14,15,947.0,93.0,5.45,27.2,904.5,832.74,627.18
2018,7,16,14,30,942.0,92.0,5.5,26.9,876.0,796.88,604.0
2018,7,16,14,45,934.5,90.5,5.55,26.6,841.0,755.88,576.8
2018,7,16,15,0,927.0,89.0,5.6,26.3,806.0,712.36,545.61
2018,7,16,15,15,917.0,87.5,5.6,26.3,765.5,664.99,509.98
2018,7,16,15,30,907.0,86.0,5.6,26.3,725.0,615.77,472.12
2018,7,16,15,45,894.0,84.0,5.6,25.35,680.0,562.88,432.17
2018,7,16,16,0,881.0,82.0,5.6,24.4,635.0,508.96,389.93
2018,7,16,16,15,864.0,79.5,5.55,23.7,586.5,452.09,343.47
2018,7,16,16,30,847.0,77.0,5.5,23.0,538.0,395.16,295.47
2018,7,16,16,45,824.5,74.0,5.4,22.3,487.0,334.35,243.23
2018,7,16,17,0,802.0,71.0,5.3,21.6,436.0,276.06,192.21
2018,7,16,17,15,771.5,67.0,5.2,20.85,384.0,216.75,141.09
2018,7,16,17,30,741.0,63.0,5.1,20.1,332.0,160.19,94.78
2018,7,16,17,45,698.0,58.5,4.95,19.3,280.5,105.21,56.56
2018,7,16,18,0,655.0,54.0,4.8,18.5,229.0,55.08,34.66
2018,7,16,18,15,589.5,48.5,4.65,17.8,181.0,38.82,28.56
2018,7,16,18,30,524.0,43.0,4.5,17.1,133.0,34.9,24.88
2018,7,16,18,45,419.0,35.0,4.3,16.35,92.0,28.72,18.97
2018,7,16,19,0,314.0,27.0,4.1,15.6,51.0,22.56,10.95
2018,7,16,19,15,177.5,16.5,4.05,15.15,28.0,14.08,0.0
2018,7,16,19,30,41.0,6.0,4.0,14.7,5.0,0.0,0.0
2018,7,16,19,45,20.5,3.0,3.95,14.25,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,2.5,2.8,10.45,2.5,0.0,0.0
2018,7,17,5,0,51.0,5.0,2.9,10.7,5.0,4.27,0.0
2018,7,17,5,15,197.0,16.0,3.05,11.25,30.5,13.66,0.0
2018,7,17,5,30,343.0,27.0,3.2,11.8,56.0,22.46,12.01
2018,7,17,5,45,443.0,34.0,3.35,12.4,97.0,27.81,18.67
2018,7,17,6,0,543.0,41.0,3.5,13.0,138.0,33.22,23.93
2018,7,17,6,15,605.5,46.5,3.5,13.65,186.5,40.49,30.63
2018,7,17,6,30,668.0,52.0,3.5,14.3,235.0,60.11,35.2
2018,7,17,6,45,710.5,56.0,3.55,14.95,286.5,110.92,60.48
2018,7,17,7,0,753.0,60.0,3.6,15.6,338.0,166.46,101.04
2018,7,17,7,15,783.0,63.5,3.55,16.35,390.0,223.34,148.89
2018,7,17,7,30,813.0,67.0,3.5,17.1,442.0,282.86,200.97
2018,7,17,7,45,835.5,69.5,3.5,17.9,493.0,343.22,253.94
2018,7,17,8,0,858.0,72.0,3.5,18.7,544.0,402.26,304.79
2018,7,17,8,15,874.5,74.5,3.55,19.5,592.5,459.45,352.83
2018,7,17,8,30,891.0,77.0,3.6,20.3,641.0,516.49,399.09
2018,7,17,8,45,904.0,78.0,3.6,21.15,685.5,569.77,440.74
2018,7,17,9,0,917.0,79.0,3.6,22.0,730.0,621.95,480.06
2018,7,17,9,15,924.0,82.5,3.65,22.7,770.0,671.34,516.37
2018,7,17,9,30,931.0,86.0,3.7,23.4,810.0,718.6,550.02
2018,7,17,9,45,934.5,90.0,3.7,24.1,844.0,761.45,579.17
2018,7,17,10,0,938.0,94.0,3.7,24.8,878.0,801.47,604.32
2018,7,17,10,15,945.5,94.5,3.75,25.4,907.5,838.3,627.4
2018,7,17,10,30,953.0,95.0,3.8,26.0,937.0,872.19,648.25
2018,7,17,10,45,958.0,95.0,3.85,26.55,959.0,900.39,665.23
2018,7,17,11,0,963.0,95.0,3.9,27.1,981.0,925.2,679.88
2018,7,17,11,15,966.0,95.5,3.95,27.5,996.0,945.19,691.71
2018,7,17,11,30,969.0,96.0,4.0,27.9,1011.0,961.49,701.15
2018,7,17,11,45,970.5,96.5,4.0,28.3,1018.5,972.67,707.01
2018,7,17,12,0,972.0,97.0,4.0,28.7,1026.0,980.03,710.46
2018,7,17,12,15,970.0,98.5,4.1,28.9,1025.5,981.3,711.2
2018,7,17,12,30,968.0,100.0,4.2,29.1,1025.0,978.71,709.56
2018,7,17,12,45,963.0,102.0,4.25,29.25,1016.0,970.06,703.92
2018,7,17,13,0,958.0,104.0,4.3,29.4,1007.0,957.68,695.96
2018,7,17,13,15,955.0,104.0,4.35,29.45,992.0,941.53,685.87
2018,7,17,13,30,952.0,104.0,4.4,29.5,977.0,921.74,673.43
2018,7,17,13,45,948.0,102.5,4.5,29.55,954.5,896.15,657.36
2018,7,17,14,0,944.0,101.0,4.6,29.6,932.0,867.15,638.92
2018,7,17,14,15,939.0,100.0,4.65,29.45,904.0,834.58,618.44
2018,7,17,14,30,934.0,99.0,4.7,29.3,876.0,798.95,595.68
2018,7,17,14,45,926.5,97.0,4.75,29.15,840.5,757.73,568.55
2018,7,17,15,0,919.0,95.0,4.8,29.0,805.0,714.01,537.71
2018,7,17,15,15,908.0,93.5,4.8,29.0,764.5,666.27,502.66
2018,7,17,15,30,897.0,92.0,4.8,29.0,724.0,616.8,465.48
2018,7,17,15,45,883.5,89.5,4.85,28.3,678.5,563.58,425.9
2018,7,17,16,0,870.0,87.0,4.9,27.6,633.0,509.38,384.13
2018,7,17,16,15,852.5,84.5,4.9,26.95,584.5,452.76,338.85
2018,7,17,16,30,835.0,82.0,4.9,26.3,536.0,395.0,291.21
2018,7,17,16,45,811.5,79.0,4.9,25.6,485.0,335.72,241.22
2018,7,17,17,0,788.0,76.0,4.9,24.9,434.0,277.77,191.45
2018,7,17,17,15,756.0,72.0,4.8,23.8,382.0,218.83,141.72
2018,7,17,17,30,724.0,68.0,4.7,22.7,330.0,162.85,96.65
2018,7,17,17,45,678.5,63.5,4.65,21.6,278.5,108.57,59.38
2018,7,17,18,0,633.0,59.0,4.6,20.5,227.0,55.51,34.57
2018,7,17,18,15,564.5,52.5,4.5,19.45,178.5,41.9,31.04
2018,7,17,18,30,496.0,46.0,4.4,18.4,130.0,37.31,26.82
2018,7,17,18,45,386.0,37.0,4.3,17.35,89.5,30.39,20.27
2018,7,17,19,0,276.0,28.0,4.2,16.3,49.0,23.45,11.24
2018,7,17,19,15,150.5,15.5,4.2,15.75,26.0,13.23,0.0
2018,7,17,19,30,25.0,3.0,4.2,15.2,3.0,0.0,0.0
2018,7,17,19,45,12.5,1.5,4.2,14.6,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,2.85,10.9,2.5,0.0,0.0
2018,7,18,5,0,36.0,5.0,3.0,11.1,5.0,4.27,0.0
2018,7,18,5,15,160.5,17.0,3.05,11.65,28.5,14.51,0.0
2018,7,18,5,30,285.0,29.0,3.1,12.2,52.0,24.2,13.05
2018,7,18,5,45,389.0,37.0,3.15,12.75,92.0,30.25,20.72
2018,7,18,6,0,493.0,45.0,3.2,13.3,132.0,36.32,26.62
2018,7,18,6,15,558.5,51.5,3.2,14.05,180.0,40.93,30.96
2018,7,18,6,30,624.0,58.0,3.2,14.8,228.0,60.3,35.94
2018,7,18,6,45,667.5,63.0,3.2,15.55,278.5,113.25,63.97
2018,7,18,7,0,711.0,68.0,3.2,16.3,329.0,167.33,103.32
2018,7,18,7,15,742.0,71.5,3.2,17.0,380.0,222.09,149.08
2018,7,18,7,30,773.0,75.0,3.2,17.7,431.0,279.64,199.13
2018,7,18,7,45,796.0,79.0,3.15,18.35,481.5,337.52,249.75
2018,7,18,8,0,819.0,83.0,3.1,19.0,532.0,396.7,300.34
2018,7,18,8,15,837.5,85.0,3.1,19.75,580.0,453.41,347.57
2018,7,18,8,30,856.0,87.0,3.1,20.5,628.0,509.21,392.49
2018,7,18,8,45,870.0,89.0,3.15,21.3,672.5,562.37,433.92
2018,7,18,9,0,884.0,91.0,3.2,22.1,717.0,614.61,473.22
2018,7,18,9,15,892.0,94.0,3.3,22.75,756.0,662.77,508.72
2018,7,18,9,30,900.0,97.0,3.4,23.4,795.0,708.95,541.8
2018,7,18,9,45,905.0,100.5,3.5,24.1,829.0,751.25,571.12
2018,7,18,10,0,910.0,104.0,3.6,24.8,863.0,790.9,596.64
2018,7,18,10,15,916.5,105.0,3.65,25.3,891.5,826.57,619.23
2018,7,18,10,30,923.0,106.0,3.7,25.8,920.0,859.34,639.65
2018,7,18,10,45,928.0,106.5,3.8,26.35,942.0,887.31,656.81
2018,7,18,11,0,933.0,107.0,3.9,26.9,964.0,911.98,671.71
2018,7,18,11,15,868.5,152.0,3.95,27.15,959.5,911.82,670.56
2018,7,18,11,30,804.0,197.0,4.0,27.4,955.0,919.65,675.03
2018,7,18,11,45,748.0,235.5,4.1,27.7,945.0,921.52,675.61
2018,7,18,12,0,692.0,274.0,4.2,28.0,935.0,910.32,666.16
2018,7,18,12,15,737.0,242.5,4.3,28.05,946.5,924.19,677.14
2018,7,18,12,30,782.0,211.0,4.4,28.1,958.0,924.63,678.0
2018,7,18,12,45,742.0,235.0,4.5,28.15,939.0,914.86,671.81
2018,7,18,13,0,702.0,259.0,4.6,28.2,920.0,892.67,656.33
2018,7,18,13,15,736.0,232.0,4.7,28.1,915.5,886.9,654.69
2018,7,18,13,30,770.0,205.0,4.8,28.0,911.0,869.03,644.51
2018,7,18,13,45,801.5,182.0,4.9,27.9,901.0,857.35,638.06
2018,7,18,14,0,833.0,159.0,5.0,27.8,891.0,840.47,628.0
2018,7,18,14,15,702.5,220.0,5.1,27.5,823.5,773.19,580.62
2018,7,18,14,30,572.0,281.0,5.2,27.2,756.0,701.47,528.71
2018,7,18,14,45,635.5,236.0,5.25,26.95,743.0,686.17,520.05
2018,7,18,15,0,699.0,191.0,5.3,26.7,730.0,661.52,503.91
2018,7,18,15,15,783.5,145.0,5.3,26.7,719.5,639.77,488.62
2018,7,18,15,30,868.0,99.0,5.3,26.7,709.0,607.56,464.63
2018,7,18,15,45,854.0,96.5,5.45,25.8,664.5,555.36,425.66
2018,7,18,16,0,840.0,94.0,5.6,24.9,620.0,502.73,384.85
2018,7,18,16,15,822.5,90.5,5.7,24.2,572.0,445.95,338.98
2018,7,18,16,30,805.0,87.0,5.8,23.5,524.0,389.3,291.65
2018,7,18,16,45,781.5,83.5,5.9,22.85,474.0,331.13,241.85
2018,7,18,17,0,758.0,80.0,6.0,22.2,424.0,274.34,192.38
2018,7,18,17,15,724.5,76.0,5.95,21.25,372.5,216.74,143.1
2018,7,18,17,30,691.0,72.0,5.9,20.3,321.0,159.02,96.02
2018,7,18,17,45,644.0,66.5,5.9,19.35,270.0,105.29,58.4
2018,7,18,18,0,597.0,61.0,5.9,18.4,219.0,56.91,36.09
2018,7,18,18,15,526.5,54.0,5.7,17.55,171.5,42.92,32.18
2018,7,18,18,30,456.0,47.0,5.5,16.7,124.0,38.01,27.6
2018,7,18,18,45,347.5,37.5,5.35,15.9,85.0,30.75,20.67
2018,7,18,19,0,239.0,28.0,5.2,15.1,46.0,23.42,10.91
2018,7,18,19,15,127.0,15.0,5.0,14.65,24.0,12.8,0.0
2018,7,18,19,30,15.0,2.0,4.8,14.2,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.65,13.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,7,19,4,45,13.0,2.0,3.85,10.45,2.0,0.0,0.0
2018,7,19,5,0,26.0,4.0,4.1,10.6,4.0,0.0,0.0
2018,7,19,5,15,129.5,16.0,4.35,11.15,25.5,13.66,0.0
2018,7,19,5,30,233.0,28.0,4.6,11.7,47.0,23.24,11.98
2018,7,19,5,45,331.5,39.0,4.8,12.25,86.0,31.86,22.1
2018,7,19,6,0,430.0,50.0,5.0,12.8,125.0,40.29,30.16
2018,7,19,6,15,494.5,58.5,4.95,13.45,171.5,46.27,35.76
2018,7,19,6,30,559.0,67.0,4.9,14.1,218.0,65.79,41.71
2018,7,19,6,45,601.5,75.0,4.85,14.75,268.0,113.9,67.36
2018,7,19,7,0,644.0,83.0,4.8,15.4,318.0,166.91,106.5
2018,7,19,7,15,675.5,89.0,4.65,16.1,368.5,220.54,151.41
2018,7,19,7,30,707.0,95.0,4.5,16.8,419.0,277.16,200.6
2018,7,19,7,45,729.5,101.0,4.35,17.55,468.5,333.53,249.81
2018,7,19,8,0,752.0,107.0,4.2,18.3,518.0,391.28,299.08
2018,7,19,8,15,771.0,111.5,4.1,19.15,566.0,448.72,346.67
2018,7,19,8,30,790.0,116.0,4.0,20.0,614.0,504.59,391.44
2018,7,19,8,45,804.0,119.5,3.85,20.8,657.5,556.89,431.93
2018,7,19,9,0,818.0,123.0,3.7,21.6,701.0,608.45,470.36
2018,7,19,9,15,838.5,121.5,3.6,22.45,743.0,658.46,506.44
2018,7,19,9,30,859.0,120.0,3.5,23.3,785.0,703.16,537.63
2018,7,19,9,45,851.5,130.0,3.4,24.15,814.0,746.53,566.21
2018,7,19,10,0,844.0,140.0,3.3,25.0,843.0,781.98,588.43
2018,7,19,10,15,865.0,134.0,3.3,25.75,876.0,813.6,607.62
2018,7,19,10,30,886.0,128.0,3.3,26.5,909.0,850.55,629.96
2018,7,19,10,45,904.0,121.5,3.3,27.25,935.0,882.26,648.44
2018,7,19,11,0,922.0,115.0,3.3,28.0,961.0,911.28,664.96
2018,7,19,11,15,925.5,115.5,3.4,28.6,976.0,931.05,676.31
2018,7,19,11,30,929.0,116.0,3.5,29.2,991.0,947.29,685.42
2018,7,19,11,45,930.5,117.0,3.6,29.75,999.0,958.57,691.51
2018,7,19,12,0,932.0,118.0,3.7,30.3,1007.0,966.18,695.3
2018,7,19,12,15,931.0,118.5,3.85,30.65,1006.5,967.37,695.89
2018,7,19,12,30,930.0,119.0,4.0,31.0,1006.0,964.86,694.2
2018,7,19,12,45,927.5,119.5,4.15,31.3,998.0,957.32,689.46
2018,7,19,13,0,925.0,120.0,4.3,31.6,990.0,946.14,682.42
2018,7,19,13,15,919.0,121.0,4.5,31.5,974.0,928.73,672.67
2018,7,19,13,30,913.0,122.0,4.7,31.4,958.0,907.91,660.68
2018,7,19,13,45,844.0,154.5,4.9,31.3,913.0,869.27,637.08
2018,7,19,14,0,775.0,187.0,5.1,31.2,868.0,820.17,605.77
2018,7,19,14,15,812.5,162.0,5.25,30.7,855.0,803.2,597.19
2018,7,19,14,30,850.0,137.0,5.4,30.2,842.0,780.32,583.94
2018,7,19,14,45,851.0,130.0,5.55,29.65,810.5,742.48,559.07
2018,7,19,15,0,852.0,123.0,5.7,29.1,779.0,701.72,531.37
2018,7,19,15,15,839.5,121.0,5.7,29.1,739.0,654.37,496.27
2018,7,19,15,30,827.0,119.0,5.7,29.1,699.0,605.58,459.34
2018,7,19,15,45,809.0,117.0,5.75,27.5,654.0,552.67,421.25
2018,7,19,16,0,791.0,115.0,5.8,25.9,609.0,499.39,381.27
2018,7,19,16,15,771.0,111.0,5.7,24.95,561.0,443.39,336.49
2018,7,19,16,30,751.0,107.0,5.6,24.0,513.0,385.9,289.17
2018,7,19,16,45,726.5,101.5,5.5,23.0,463.0,327.97,240.38
2018,7,19,17,0,702.0,96.0,5.4,22.0,413.0,271.67,192.08
2018,7,19,17,15,670.5,89.5,5.25,21.2,362.5,214.99,143.79
2018,7,19,17,30,639.0,83.0,5.1,20.4,312.0,161.36,100.09
2018,7,19,17,45,596.5,75.0,4.9,19.55,262.5,108.87,62.97
2018,7,19,18,0,554.0,67.0,4.7,18.7,213.0,61.33,39.91
2018,7,19,18,15,489.5,58.0,4.55,18.05,166.5,46.03,34.83
2018,7,19,18,30,425.0,49.0,4.4,17.4,120.0,39.63,28.92
2018,7,19,18,45,330.0,38.0,4.25,16.75,82.0,31.19,20.93
2018,7,19,19,0,235.0,27.0,4.1,16.1,44.0,22.55,9.81
2018,7,19,19,15,125.5,14.5,4.0,15.7,23.0,12.38,0.0
2018,7,19,19,30,16.0,2.0,3.9,15.3,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.85,14.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.55,10.65,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.7,10.8,3.0,0.0,0.0
2018,7,20,5,15,68.0,16.5,2.85,11.45,21.5,14.08,0.0
2018,7,20,5,30,126.0,30.0,3.0,12.1,40.0,23.37,11.68
2018,7,20,5,45,175.0,44.0,3.15,12.7,68.5,33.49,23.45
2018,7,20,6,0,224.0,58.0,3.3,13.3,97.0,43.57,32.99
2018,7,20,6,15,290.0,75.5,3.3,14.0,142.5,55.98,44.31
2018,7,20,6,30,356.0,93.0,3.3,14.7,188.0,77.81,55.02
2018,7,20,6,45,420.5,105.0,3.3,15.35,240.5,119.04,78.62
2018,7,20,7,0,485.0,117.0,3.3,16.0,293.0,167.96,113.98
2018,7,20,7,15,523.5,125.0,3.25,16.7,341.5,215.66,152.77
2018,7,20,7,30,562.0,133.0,3.2,17.4,390.0,267.29,196.22
2018,7,20,7,45,592.0,140.0,3.15,18.15,438.0,322.42,242.75
2018,7,20,8,0,622.0,147.0,3.1,18.9,486.0,376.71,287.87
2018,7,20,8,15,647.0,151.5,3.1,19.7,532.5,428.8,330.26
2018,7,20,8,30,672.0,156.0,3.1,20.5,579.0,482.13,372.36
2018,7,20,8,45,693.5,159.0,3.15,21.35,622.5,533.15,411.5
2018,7,20,9,0,715.0,162.0,3.2,22.2,666.0,584.41,449.62
2018,7,20,9,15,743.0,157.5,3.2,22.95,707.5,632.83,484.77
2018,7,20,9,30,771.0,153.0,3.2,23.7,749.0,679.51,517.79
2018,7,20,9,45,799.5,144.0,3.25,24.5,786.5,723.42,548.18
2018,7,20,10,0,828.0,135.0,3.3,25.3,824.0,766.42,577.26
2018,7,20,10,15,835.0,136.0,3.4,25.95,851.0,793.0,593.64
2018,7,20,10,30,842.0,137.0,3.5,26.6,878.0,823.94,612.87
2018,7,20,10,45,847.5,137.5,3.55,27.2,899.0,850.39,628.75
2018,7,20,11,0,853.0,138.0,3.6,27.8,920.0,873.83,642.55
2018,7,20,11,15,856.5,138.5,3.75,28.2,934.0,892.39,654.11
2018,7,20,11,30,860.0,139.0,3.9,28.6,948.0,907.67,663.54
2018,7,20,11,45,862.0,138.0,4.05,29.0,954.5,916.95,669.06
2018,7,20,12,0,864.0,137.0,4.2,29.4,961.0,922.83,672.43
2018,7,20,12,15,867.5,134.0,4.3,29.55,961.0,924.91,673.81
2018,7,20,12,30,871.0,131.0,4.4,29.7,961.0,923.54,673.02
2018,7,20,12,45,874.5,127.0,4.55,29.85,954.5,917.77,669.64
2018,7,20,13,0,878.0,123.0,4.7,30.0,948.0,908.44,664.13
2018,7,20,13,15,874.5,121.5,4.8,29.9,932.5,891.63,654.23
2018,7,20,13,30,871.0,120.0,4.9,29.8,917.0,871.48,642.09
2018,7,20,13,45,859.5,123.0,5.0,29.75,893.5,845.45,625.77
2018,7,20,14,0,848.0,126.0,5.1,29.7,870.0,816.65,607.46
2018,7,20,14,15,841.0,124.0,5.15,29.4,841.5,784.35,586.93
2018,7,20,14,30,834.0,122.0,5.2,29.1,813.0,749.42,564.38
2018,7,20,14,45,732.0,165.0,5.25,28.8,753.0,693.6,523.78
2018,7,20,15,0,630.0,208.0,5.3,28.5,693.0,632.65,478.9
2018,7,20,15,15,707.0,162.0,5.3,28.5,679.0,610.59,463.67
2018,7,20,15,30,784.0,116.0,5.3,28.5,665.0,578.82,440.25
2018,7,20,15,45,779.0,108.5,5.35,27.45,624.5,529.84,404.07
2018,7,20,16,0,774.0,101.0,5.4,26.4,584.0,479.37,365.37
2018,7,20,16,15,753.0,98.0,5.4,25.7,537.0,424.8,321.55
2018,7,20,16,30,732.0,95.0,5.4,25.0,490.0,370.86,276.88
2018,7,20,16,45,705.5,90.5,5.35,24.3,441.0,314.7,229.45
2018,7,20,17,0,679.0,86.0,5.3,23.6,392.0,257.74,180.73
2018,7,20,17,15,643.5,81.5,5.25,22.7,343.0,203.39,134.81
2018,7,20,17,30,608.0,77.0,5.2,21.8,294.0,152.52,93.71
2018,7,20,17,45,559.0,71.0,5.15,20.95,246.0,103.02,59.1
2018,7,20,18,0,510.0,65.0,5.1,20.1,198.0,59.22,38.14
2018,7,20,18,15,442.5,56.5,5.0,19.35,154.0,44.55,33.33
2018,7,20,18,30,375.0,48.0,4.9,18.6,110.0,38.58,27.84
2018,7,20,18,45,281.0,37.0,4.8,17.85,74.5,30.19,19.92
2018,7,20,19,0,187.0,26.0,4.7,17.1,39.0,20.23,7.7
2018,7,20,19,15,99.0,14.0,4.65,16.7,20.5,11.95,0.0
2018,7,20,19,30,11.0,2.0,4.6,16.3,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.5,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,7,21,5,15,69.5,14.5,2.95,13.35,19.5,12.38,0.0
2018,7,21,5,30,131.0,27.0,3.0,13.8,37.0,20.86,9.29
2018,7,21,5,45,235.0,39.5,3.1,14.25,73.5,30.36,20.53
2018,7,21,6,0,339.0,52.0,3.2,14.7,110.0,39.77,29.43
2018,7,21,6,15,404.5,62.0,3.2,15.35,153.5,48.75,37.67
2018,7,21,6,30,470.0,72.0,3.2,16.0,197.0,67.73,44.31
2018,7,21,6,45,524.5,78.5,3.2,16.6,245.5,110.36,66.83
2018,7,21,7,0,579.0,85.0,3.2,17.2,294.0,159.42,102.29
2018,7,21,7,15,614.0,90.5,3.25,17.95,342.5,209.62,143.67
2018,7,21,7,30,649.0,96.0,3.3,18.7,391.0,263.29,189.55
2018,7,21,7,45,675.5,100.0,3.35,19.4,438.5,316.02,235.11
2018,7,21,8,0,702.0,104.0,3.4,20.1,486.0,370.62,281.4
2018,7,21,8,15,722.5,108.0,3.45,20.75,532.0,425.64,326.94
2018,7,21,8,30,743.0,112.0,3.5,21.4,578.0,479.37,370.17
2018,7,21,8,45,759.0,114.5,3.55,22.1,620.5,529.58,409.4
2018,7,21,9,0,775.0,117.0,3.6,22.8,663.0,579.35,447.08
2018,7,21,9,15,781.0,123.0,3.7,23.4,700.0,625.3,481.06
2018,7,21,9,30,787.0,129.0,3.8,24.0,737.0,669.43,512.81
2018,7,21,9,45,788.5,136.0,3.85,24.55,768.0,709.23,540.58
2018,7,21,10,0,790.0,143.0,3.9,25.1,799.0,746.49,565.93
2018,7,21,10,15,705.0,192.0,4.0,25.55,792.5,755.9,569.81
2018,7,21,10,30,620.0,241.0,4.1,26.0,786.0,753.62,565.46
2018,7,21,10,45,719.0,194.0,4.2,26.45,841.0,811.21,606.93
2018,7,21,11,0,818.0,147.0,4.3,26.9,896.0,863.73,641.63
2018,7,21,11,15,812.5,153.0,4.45,27.15,907.0,879.64,651.66
2018,7,21,11,30,807.0,159.0,4.6,27.4,918.0,892.04,659.7
2018,7,21,11,45,809.5,159.5,4.7,27.7,925.5,903.02,666.67
2018,7,21,12,0,812.0,160.0,4.8,28.0,933.0,910.69,671.48
2018,7,21,12,15,828.0,150.0,4.9,28.1,938.0,904.38,667.52
2018,7,21,12,30,844.0,140.0,5.0,28.2,943.0,908.47,670.76
2018,7,21,12,45,852.0,134.0,5.1,28.25,939.0,905.24,669.19
2018,7,21,13,0,860.0,128.0,5.2,28.3,935.0,898.42,665.32
2018,7,21,13,15,857.5,126.5,5.25,28.2,920.5,882.74,655.59
2018,7,21,13,30,855.0,125.0,5.3,28.1,906.0,863.75,643.65
2018,7,21,13,45,851.5,122.5,5.35,28.0,884.5,839.78,628.28
2018,7,21,14,0,848.0,120.0,5.4,27.9,863.0,812.7,610.71
2018,7,21,14,15,842.0,118.0,5.45,27.65,835.5,781.14,590.27
2018,7,21,14,30,836.0,116.0,5.5,27.4,808.0,746.88,567.75
2018,7,21,14,45,828.0,114.0,5.5,27.15,775.0,708.68,541.19
2018,7,21,15,0,820.0,112.0,5.5,26.9,742.0,668.31,511.92
2018,7,21,15,15,808.0,109.5,5.5,26.9,703.0,626.18,480.13
2018,7,21,15,30,796.0,107.0,5.5,26.9,664.0,578.63,443.71
2018,7,21,15,45,782.5,103.5,5.55,26.1,621.5,528.21,405.66
2018,7,21,16,0,769.0,100.0,5.6,25.3,579.0,477.09,365.75
2018,7,21,16,15,751.5,96.5,5.6,24.7,533.5,423.79,322.48
2018,7,21,16,30,734.0,93.0,5.6,24.1,488.0,370.75,278.1
2018,7,21,16,45,710.0,88.5,5.6,23.45,440.0,315.23,230.83
2018,7,21,17,0,686.0,84.0,5.6,22.8,392.0,258.66,182.05
2018,7,21,17,15,652.0,79.0,5.5,22.05,343.0,203.73,135.22
2018,7,21,17,30,618.0,74.0,5.4,21.3,294.0,152.1,93.15
2018,7,21,17,45,571.0,68.0,5.25,20.5,246.0,102.12,57.93
2018,7,21,18,0,524.0,62.0,5.1,19.7,198.0,57.57,36.41
2018,7,21,18,15,456.0,54.5,4.95,18.95,154.0,43.03,32.06
2018,7,21,18,30,388.0,47.0,4.8,18.2,110.0,37.85,27.23
2018,7,21,18,45,280.5,35.5,4.65,17.5,73.0,28.92,18.83
2018,7,21,19,0,173.0,24.0,4.5,16.8,36.0,18.68,6.17
2018,7,21,19,15,91.0,12.5,4.45,16.35,18.5,10.67,0.0
2018,7,21,19,30,9.0,1.0,4.4,15.9,1.0,0.0,0.0
2018,7,21,19,45,4.5,0.5,4.35,15.5,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,12.75,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,12.9,2.0,0.0,0.0
2018,7,22,5,15,117.0,14.0,3.05,13.35,22.0,11.95,0.0
2018,7,22,5,30,220.0,26.0,3.1,13.8,42.0,21.59,9.3
2018,7,22,5,45,319.0,36.0,3.2,14.25,79.0,29.37,19.63
2018,7,22,6,0,418.0,46.0,3.3,14.7,116.0,37.01,26.98
2018,7,22,6,15,485.0,52.5,3.3,15.25,160.5,41.47,31.23
2018,7,22,6,30,552.0,59.0,3.3,15.8,205.0,59.86,36.22
2018,7,22,6,45,598.0,64.5,3.25,16.35,253.5,105.91,60.21
2018,7,22,7,0,644.0,70.0,3.2,16.9,302.0,157.2,97.74
2018,7,22,7,15,677.5,74.5,3.25,17.55,351.5,212.76,144.02
2018,7,22,7,30,711.0,79.0,3.3,18.2,401.0,268.42,192.19
2018,7,22,7,45,735.5,82.5,3.4,18.8,449.5,323.12,240.07
2018,7,22,8,0,760.0,86.0,3.5,19.4,498.0,379.36,288.38
2018,7,22,8,15,779.0,89.5,3.55,20.05,545.0,434.42,334.47
2018,7,22,8,30,798.0,93.0,3.6,20.7,592.0,489.83,379.37
2018,7,22,8,45,813.0,94.5,3.65,21.3,635.0,539.91,418.99
2018,7,22,9,0,828.0,96.0,3.7,21.9,678.0,589.89,457.29
2018,7,22,9,15,838.0,99.0,3.75,22.45,716.5,637.1,492.45
2018,7,22,9,30,848.0,102.0,3.8,23.0,755.0,682.65,525.44
2018,7,22,9,45,855.0,104.5,3.85,23.5,788.5,723.68,554.47
