Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,15.61,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,26.35,16.36
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,35.75,25.89
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,43.06,32.84
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,66.98,41.54
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,112.61,67.35
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,164.54,106.4
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,218.39,151.84
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,276.15,202.01
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,333.26,251.84
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,394.23,303.7
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,450.56,350.4
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,507.57,396.01
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,561.94,438.01
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,615.89,478.19
2018,8,1,9,15,842.5,108.5,3.3,21.4,716.5,662.41,512.43
2018,8,1,9,30,857.0,110.0,3.4,22.1,758.0,710.6,546.88
2018,8,1,9,45,869.0,110.5,3.5,22.8,793.5,754.42,577.07
2018,8,1,10,0,881.0,111.0,3.6,23.5,829.0,796.19,604.0
2018,8,1,10,15,890.0,111.5,3.7,24.0,859.0,833.24,627.84
2018,8,1,10,30,899.0,112.0,3.8,24.5,889.0,867.59,649.63
2018,8,1,10,45,907.5,111.5,3.95,25.0,912.5,897.64,668.64
2018,8,1,11,0,916.0,111.0,4.1,25.5,936.0,924.59,685.5
2018,8,1,11,15,920.5,110.5,4.25,25.65,951.5,944.65,698.68
2018,8,1,11,30,925.0,110.0,4.4,25.8,967.0,961.16,709.58
2018,8,1,11,45,928.5,109.5,4.55,26.0,975.5,973.12,717.37
2018,8,1,12,0,932.0,109.0,4.7,26.2,984.0,981.37,723.27
2018,8,1,12,15,932.0,109.5,4.8,26.15,984.0,983.53,725.55
2018,8,1,12,30,932.0,110.0,4.9,26.1,984.0,981.89,725.43
2018,8,1,12,45,930.0,110.0,5.0,26.1,976.0,974.13,721.16
2018,8,1,13,0,928.0,110.0,5.1,26.1,968.0,962.63,714.47
2018,8,1,13,15,925.5,109.0,5.1,25.9,953.0,946.04,704.26
2018,8,1,13,30,923.0,108.0,5.1,25.7,938.0,925.82,691.66
2018,8,1,13,45,919.5,106.5,5.15,25.5,915.5,900.73,676.04
2018,8,1,14,0,916.0,105.0,5.2,25.3,893.0,872.25,658.03
2018,8,1,14,15,910.0,104.0,5.2,24.95,864.5,838.99,636.67
2018,8,1,14,30,904.0,103.0,5.2,24.6,836.0,802.78,613.08
2018,8,1,14,45,896.5,100.5,5.2,24.25,801.0,761.28,585.47
2018,8,1,15,0,889.0,98.0,5.2,23.9,766.0,717.34,554.56
2018,8,1,15,15,877.5,96.5,5.2,23.9,725.5,669.52,518.7
2018,8,1,15,30,866.0,95.0,5.2,23.9,685.0,620.05,480.77
2018,8,1,15,45,851.5,92.0,5.25,22.85,639.5,566.13,440.47
2018,8,1,16,0,837.0,89.0,5.3,21.8,594.0,512.27,398.62
2018,8,1,16,15,816.5,86.0,5.3,21.15,544.5,453.64,350.83
2018,8,1,16,30,796.0,83.0,5.3,20.5,495.0,395.46,301.85
2018,8,1,16,45,768.5,80.0,5.3,19.85,444.0,335.7,250.36
2018,8,1,17,0,741.0,77.0,5.3,19.2,393.0,277.83,199.49
2018,8,1,17,15,701.0,73.0,5.25,18.4,340.5,218.57,148.14
2018,8,1,17,30,661.0,69.0,5.2,17.6,288.0,160.43,99.68
2018,8,1,17,45,603.5,63.5,5.15,16.8,237.0,106.31,60.29
2018,8,1,18,0,546.0,58.0,5.1,16.0,186.0,58.99,35.84
2018,8,1,18,15,461.5,49.5,5.0,15.25,139.5,39.66,29.4
2018,8,1,18,30,377.0,41.0,4.9,14.5,93.0,33.44,23.45
2018,8,1,18,45,253.0,29.0,4.85,13.75,57.5,23.88,13.56
2018,8,1,19,0,129.0,17.0,4.8,13.0,22.0,14.51,0.0
2018,8,1,19,15,64.5,8.5,4.75,12.65,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,8,2,5,15,53.0,9.0,3.75,9.45,11.5,7.68,0.0
2018,8,2,5,30,106.0,18.0,3.8,9.9,23.0,14.01,0.0
2018,8,2,5,45,204.5,33.0,3.85,10.35,57.0,25.51,15.56
2018,8,2,6,0,303.0,48.0,3.9,10.8,91.0,36.83,26.93
2018,8,2,6,15,379.0,60.0,3.9,11.35,136.0,45.66,35.32
2018,8,2,6,30,455.0,72.0,3.9,11.9,181.0,72.51,47.32
2018,8,2,6,45,512.5,80.5,3.9,12.5,231.0,117.17,73.48
2018,8,2,7,0,570.0,89.0,3.9,13.1,281.0,168.85,112.61
2018,8,2,7,15,614.0,94.5,3.95,13.8,332.5,221.63,157.08
2018,8,2,7,30,658.0,100.0,4.0,14.5,384.0,279.05,206.92
2018,8,2,7,45,692.5,103.5,4.0,15.2,435.5,335.74,256.45
2018,8,2,8,0,727.0,107.0,4.0,15.9,487.0,395.2,307.32
2018,8,2,8,15,751.5,110.5,4.1,16.7,536.0,452.54,355.31
2018,8,2,8,30,776.0,114.0,4.2,17.5,585.0,511.56,403.1
2018,8,2,8,45,797.5,115.5,4.25,18.3,631.5,566.59,446.34
2018,8,2,9,0,819.0,117.0,4.3,19.1,678.0,621.58,488.2
2018,8,2,9,15,834.0,119.5,4.35,19.7,720.0,672.93,526.46
2018,8,2,9,30,849.0,122.0,4.4,20.3,762.0,723.03,562.78
2018,8,2,9,45,860.5,123.0,4.5,20.9,797.5,761.47,590.29
2018,8,2,10,0,872.0,124.0,4.6,21.5,833.0,803.11,618.06
2018,8,2,10,15,881.5,124.5,4.65,21.95,863.0,840.36,642.45
2018,8,2,10,30,891.0,125.0,4.7,22.4,893.0,874.93,664.79
2018,8,2,10,45,900.0,124.0,4.75,22.85,917.0,904.82,683.75
2018,8,2,11,0,909.0,123.0,4.8,23.3,941.0,931.63,700.52
2018,8,2,11,15,914.5,122.5,4.8,23.55,957.0,952.5,713.4
2018,8,2,11,30,920.0,122.0,4.8,23.8,973.0,969.87,723.96
2018,8,2,11,45,924.0,121.5,4.85,24.05,981.5,982.25,731.6
2018,8,2,12,0,928.0,121.0,4.9,24.3,990.0,990.94,736.88
2018,8,2,12,15,931.5,118.5,5.0,24.3,991.0,993.54,739.3
2018,8,2,12,30,935.0,116.0,5.1,24.3,992.0,992.33,739.29
2018,8,2,12,45,938.5,113.5,5.15,24.35,986.0,987.26,736.27
2018,8,2,13,0,942.0,111.0,5.2,24.4,980.0,978.31,730.74
2018,8,2,13,15,941.0,109.0,5.3,24.25,965.0,961.86,721.11
2018,8,2,13,30,940.0,107.0,5.4,24.1,950.0,941.67,708.95
2018,8,2,13,45,938.0,105.0,5.5,23.95,928.5,916.94,693.61
2018,8,2,14,0,936.0,103.0,5.6,23.8,907.0,888.68,675.72
2018,8,2,14,15,932.0,100.5,5.6,23.45,878.0,854.92,653.83
2018,8,2,14,30,928.0,98.0,5.6,23.1,849.0,818.0,629.53
2018,8,2,14,45,923.5,95.0,5.65,22.75,814.5,777.24,602.45
2018,8,2,15,0,919.0,92.0,5.7,22.4,780.0,733.73,572.1
2018,8,2,15,15,908.0,90.0,5.7,22.4,738.5,684.38,534.75
2018,8,2,15,30,897.0,88.0,5.7,22.4,697.0,633.28,495.2
2018,8,2,15,45,884.0,85.5,5.65,21.15,651.5,579.08,454.36
2018,8,2,16,0,871.0,83.0,5.6,19.9,606.0,523.85,411.11
2018,8,2,16,15,852.5,79.5,5.6,19.25,556.0,464.45,362.16
2018,8,2,16,30,834.0,76.0,5.6,18.6,506.0,404.6,311.21
2018,8,2,16,45,808.0,73.0,5.55,17.95,454.0,343.15,257.6
2018,8,2,17,0,782.0,70.0,5.5,17.3,402.0,283.36,204.36
2018,8,2,17,15,742.0,67.0,5.45,16.55,348.5,222.52,150.95
2018,8,2,17,30,702.0,64.0,5.4,15.8,295.0,165.65,102.96
2018,8,2,17,45,644.0,59.5,5.35,15.1,243.0,107.02,59.63
2018,8,2,18,0,586.0,55.0,5.3,14.4,191.0,57.92,34.42
2018,8,2,18,15,497.0,47.5,5.15,13.75,143.0,38.25,28.31
2018,8,2,18,30,408.0,40.0,5.0,13.1,95.0,32.78,22.97
2018,8,2,18,45,273.5,28.5,4.85,12.5,58.5,23.58,13.1
2018,8,2,19,0,139.0,17.0,4.7,11.9,22.0,14.51,0.0
2018,8,2,19,15,69.5,8.5,4.6,11.7,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.45,8.8,6.5,4.69,0.0
2018,8,3,5,30,38.0,11.0,2.6,9.3,13.0,8.94,0.0
2018,8,3,5,45,82.5,29.0,2.8,9.8,39.0,22.74,13.13
2018,8,3,6,0,127.0,47.0,3.0,10.3,65.0,36.16,26.36
2018,8,3,6,15,169.5,71.0,2.9,10.85,105.0,53.29,42.2
2018,8,3,6,30,212.0,95.0,2.8,11.4,145.0,78.96,57.9
2018,8,3,6,45,248.0,118.0,2.7,11.9,190.5,117.21,84.63
2018,8,3,7,0,284.0,141.0,2.6,12.4,236.0,160.3,118.31
2018,8,3,7,15,317.5,160.5,2.45,13.05,283.5,204.7,154.66
2018,8,3,7,30,351.0,180.0,2.3,13.7,331.0,253.01,194.74
2018,8,3,7,45,379.5,196.5,2.2,14.3,378.0,300.82,234.4
2018,8,3,8,0,408.0,213.0,2.1,14.9,425.0,351.42,275.57
2018,8,3,8,15,432.0,227.0,2.0,15.65,471.0,405.7,318.39
2018,8,3,8,30,456.0,241.0,1.9,16.4,517.0,457.26,357.85
2018,8,3,8,45,476.5,253.0,1.85,17.2,560.5,506.61,394.53
2018,8,3,9,0,497.0,265.0,1.8,18.0,604.0,556.76,430.65
2018,8,3,9,15,550.5,256.0,1.85,19.0,652.5,610.67,469.16
2018,8,3,9,30,604.0,247.0,1.9,20.0,701.0,667.05,508.49
2018,8,3,9,45,667.0,225.5,1.9,21.0,749.0,725.1,547.93
2018,8,3,10,0,730.0,204.0,1.9,22.0,797.0,781.46,585.23
2018,8,3,10,15,740.5,206.5,1.95,22.85,826.0,818.67,608.41
2018,8,3,10,30,751.0,209.0,2.0,23.7,855.0,853.67,629.82
2018,8,3,10,45,759.5,209.0,2.05,24.5,877.0,882.12,646.68
2018,8,3,11,0,768.0,209.0,2.1,25.3,899.0,907.82,661.1
2018,8,3,11,15,773.0,210.0,2.15,26.0,914.0,928.39,672.38
2018,8,3,11,30,778.0,211.0,2.2,26.7,929.0,945.78,681.65
2018,8,3,11,45,781.0,211.5,2.25,27.35,937.0,947.88,681.3
2018,8,3,12,0,784.0,212.0,2.3,28.0,945.0,956.0,685.05
2018,8,3,12,15,776.0,216.5,2.4,28.55,942.0,964.25,689.65
2018,8,3,12,30,768.0,221.0,2.5,29.1,939.0,959.15,685.79
2018,8,3,12,45,754.5,226.5,2.6,29.65,927.0,946.46,677.27
2018,8,3,13,0,741.0,232.0,2.7,30.2,915.0,930.56,666.78
2018,8,3,13,15,733.5,231.5,2.8,30.4,898.0,911.4,655.0
2018,8,3,13,30,726.0,231.0,2.9,30.6,881.0,889.28,641.07
2018,8,3,13,45,715.5,230.5,3.0,30.8,857.5,861.77,623.45
2018,8,3,14,0,705.0,230.0,3.1,31.0,834.0,831.75,603.98
2018,8,3,14,15,693.0,227.5,3.25,30.8,804.5,796.42,581.91
2018,8,3,14,30,681.0,225.0,3.4,30.6,775.0,759.13,558.04
2018,8,3,14,45,665.0,220.5,3.5,30.4,738.0,715.4,528.99
2018,8,3,15,0,649.0,216.0,3.6,30.2,701.0,670.53,498.52
2018,8,3,15,15,632.5,210.0,3.6,30.2,661.0,623.18,464.91
2018,8,3,15,30,616.0,204.0,3.6,30.2,621.0,575.32,430.24
2018,8,3,15,45,596.0,196.0,3.9,29.25,577.0,519.57,391.23
2018,8,3,16,0,576.0,188.0,4.2,28.3,533.0,468.38,353.96
2018,8,3,16,15,553.5,177.5,4.3,27.4,486.0,414.62,313.1
2018,8,3,16,30,531.0,167.0,4.4,26.5,439.0,362.19,271.98
2018,8,3,16,45,503.0,154.5,4.5,25.65,390.5,307.83,228.31
2018,8,3,17,0,475.0,142.0,4.6,24.8,342.0,256.0,185.82
2018,8,3,17,15,438.0,128.0,4.65,23.75,293.5,203.8,143.3
2018,8,3,17,30,401.0,114.0,4.7,22.7,245.0,155.75,105.09
2018,8,3,17,45,354.5,98.0,4.7,21.6,198.5,109.66,71.5
2018,8,3,18,0,308.0,82.0,4.7,20.5,152.0,69.36,47.32
2018,8,3,18,15,247.0,64.0,4.6,19.6,111.0,47.98,35.98
2018,8,3,18,30,186.0,46.0,4.5,18.7,70.0,34.96,24.2
2018,8,3,18,45,119.0,28.5,4.35,17.8,41.5,22.38,11.45
2018,8,3,19,0,52.0,11.0,4.2,16.9,13.0,9.39,0.0
2018,8,3,19,15,26.0,5.5,4.15,16.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,5,15,12.0,3.5,1.45,11.65,4.0,2.99,0.0
2018,8,4,5,30,24.0,7.0,1.7,12.1,8.0,5.97,0.0
2018,8,4,5,45,53.5,21.5,1.9,12.5,27.5,17.14,8.23
2018,8,4,6,0,83.0,36.0,2.1,12.9,47.0,28.15,19.05
2018,8,4,6,15,114.5,59.5,2.25,13.25,82.0,45.18,34.59
2018,8,4,6,30,146.0,83.0,2.4,13.6,117.0,68.51,49.84
2018,8,4,6,45,175.5,109.0,2.55,13.95,160.0,103.78,75.64
2018,8,4,7,0,205.0,135.0,2.7,14.3,203.0,143.4,106.92
2018,8,4,7,15,234.5,158.5,2.7,14.9,249.0,185.11,140.87
2018,8,4,7,30,264.0,182.0,2.7,15.5,295.0,230.54,178.21
2018,8,4,7,45,291.5,202.0,2.75,16.15,341.0,275.88,215.36
2018,8,4,8,0,319.0,222.0,2.8,16.8,387.0,324.15,254.35
2018,8,4,8,15,345.0,239.0,2.85,17.75,433.5,371.84,291.9
2018,8,4,8,30,371.0,256.0,2.9,18.7,480.0,421.74,330.26
2018,8,4,8,45,396.0,268.5,2.95,19.6,524.0,469.06,365.84
2018,8,4,9,0,421.0,281.0,3.0,20.5,568.0,525.3,407.09
2018,8,4,9,15,510.0,259.0,3.1,21.75,627.5,588.13,452.85
2018,8,4,9,30,599.0,237.0,3.2,23.0,687.0,659.45,503.62
2018,8,4,9,45,708.0,192.5,3.3,24.25,748.5,727.21,551.34
2018,8,4,10,0,817.0,148.0,3.4,25.5,810.0,794.27,597.41
2018,8,4,10,15,829.5,148.5,3.5,26.4,841.0,833.16,621.11
2018,8,4,10,30,842.0,149.0,3.6,27.3,872.0,869.69,643.09
2018,8,4,10,45,852.5,147.5,3.7,28.15,896.0,899.94,660.76
2018,8,4,11,0,863.0,146.0,3.8,29.0,920.0,915.82,668.81
2018,8,4,11,15,872.0,144.5,3.95,29.35,937.5,938.21,682.88
2018,8,4,11,30,881.0,143.0,4.1,29.7,955.0,957.35,694.79
2018,8,4,11,45,889.0,141.0,4.25,30.0,965.5,971.73,703.79
2018,8,4,12,0,897.0,139.0,4.4,30.3,976.0,982.61,710.6
2018,8,4,12,15,907.0,133.5,4.55,30.25,980.0,988.55,715.29
2018,8,4,12,30,917.0,128.0,4.7,30.2,984.0,990.72,717.74
2018,8,4,12,45,928.0,120.5,4.85,30.15,980.5,988.07,717.5
2018,8,4,13,0,939.0,113.0,5.0,30.1,977.0,981.34,714.66
2018,8,4,13,15,937.5,112.0,5.15,29.9,962.0,965.33,706.16
2018,8,4,13,30,936.0,111.0,5.3,29.7,947.0,945.61,695.16
2018,8,4,13,45,932.5,109.5,5.45,29.55,925.0,920.04,679.99
2018,8,4,14,0,929.0,108.0,5.6,29.4,903.0,891.02,662.34
2018,8,4,14,15,921.0,107.5,5.65,29.1,872.5,856.01,640.26
2018,8,4,14,30,913.0,107.0,5.7,28.8,842.0,818.12,615.98
2018,8,4,14,45,902.0,105.5,5.8,28.45,805.0,774.41,587.62
2018,8,4,15,0,891.0,104.0,5.9,28.1,768.0,728.49,556.06
2018,8,4,15,15,878.5,102.5,5.9,28.1,726.5,679.63,519.86
2018,8,4,15,30,866.0,101.0,5.9,28.1,685.0,629.19,481.66
2018,8,4,15,45,845.0,100.5,5.9,27.15,638.0,575.74,441.86
2018,8,4,16,0,824.0,100.0,5.9,26.2,591.0,519.33,398.48
2018,8,4,16,15,790.0,100.5,5.85,25.55,539.0,458.14,349.54
2018,8,4,16,30,756.0,101.0,5.8,24.9,487.0,397.3,299.54
2018,8,4,16,45,714.5,98.5,5.7,24.2,432.5,334.67,247.15
2018,8,4,17,0,673.0,96.0,5.6,23.5,378.0,275.6,196.91
2018,8,4,17,15,623.0,91.5,5.45,22.55,325.0,216.91,147.68
2018,8,4,17,30,573.0,87.0,5.3,21.6,272.0,163.6,104.6
2018,8,4,17,45,504.5,78.5,5.15,20.6,220.5,110.97,66.98
2018,8,4,18,0,436.0,70.0,5.0,19.6,169.0,64.32,41.18
2018,8,4,18,15,360.0,57.0,4.85,18.7,124.5,43.48,32.19
2018,8,4,18,30,284.0,44.0,4.7,17.8,80.0,33.87,23.3
2018,8,4,18,45,186.0,29.0,4.6,16.85,48.5,22.49,11.15
2018,8,4,19,0,88.0,14.0,4.5,15.9,17.0,11.95,0.0
2018,8,4,19,15,44.0,7.0,4.5,15.45,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,15,20.0,5.5,3.05,9.8,6.5,4.69,0.0
2018,8,5,5,30,40.0,11.0,3.2,10.2,13.0,9.39,0.0
2018,8,5,5,45,93.0,30.0,3.3,10.55,41.0,23.43,13.17
2018,8,5,6,0,146.0,49.0,3.4,10.9,69.0,37.55,27.42
2018,8,5,6,15,200.5,71.0,3.35,11.5,110.5,53.39,42.11
2018,8,5,6,30,255.0,93.0,3.3,12.1,152.0,79.9,57.3
2018,8,5,6,45,303.0,111.5,3.2,12.7,199.0,118.96,83.48
2018,8,5,7,0,351.0,130.0,3.1,13.3,246.0,164.05,118.21
2018,8,5,7,15,391.5,145.0,3.05,13.9,295.0,212.79,158.36
2018,8,5,7,30,432.0,160.0,3.0,14.5,344.0,264.69,201.88
2018,8,5,7,45,466.5,171.0,2.95,15.1,392.5,315.55,244.66
2018,8,5,8,0,501.0,182.0,2.9,15.7,441.0,369.68,289.37
2018,8,5,8,15,526.0,193.0,2.9,16.45,488.0,422.4,331.94
2018,8,5,8,30,551.0,204.0,2.9,17.2,535.0,476.75,374.55
2018,8,5,8,45,571.0,212.5,2.9,17.95,579.0,527.39,413.15
2018,8,5,9,0,591.0,221.0,2.9,18.7,623.0,578.51,450.98
2018,8,5,9,15,628.0,218.5,2.95,19.5,668.5,635.02,491.99
2018,8,5,9,30,665.0,216.0,3.0,20.3,714.0,689.13,530.29
2018,8,5,9,45,705.5,206.0,3.05,21.05,756.5,739.63,565.46
2018,8,5,10,0,746.0,196.0,3.1,21.8,799.0,790.22,599.96
2018,8,5,10,15,752.0,200.5,3.15,22.45,827.0,826.22,623.23
2018,8,5,10,30,758.0,205.0,3.2,23.1,855.0,859.72,644.47
2018,8,5,10,45,760.0,210.0,3.3,23.7,876.0,887.53,661.83
2018,8,5,11,0,762.0,215.0,3.4,24.3,897.0,912.32,676.78
2018,8,5,11,15,763.0,218.0,3.45,24.8,910.5,931.13,687.68
2018,8,5,11,30,764.0,221.0,3.5,25.3,924.0,946.66,696.46
2018,8,5,11,45,762.5,224.5,3.55,25.75,930.5,956.98,701.99
2018,8,5,12,0,761.0,228.0,3.6,26.2,937.0,963.86,705.37
2018,8,5,12,15,787.0,211.5,3.6,26.7,944.5,963.84,703.86
2018,8,5,12,30,813.0,195.0,3.6,27.2,952.0,971.38,707.48
2018,8,5,12,45,846.0,173.0,3.6,27.65,955.0,976.1,709.43
2018,8,5,13,0,879.0,151.0,3.6,28.1,958.0,963.04,699.88
2018,8,5,13,15,874.5,150.5,3.65,28.25,942.0,945.65,688.86
2018,8,5,13,30,870.0,150.0,3.7,28.4,926.0,924.86,675.67
2018,8,5,13,45,862.5,149.5,3.7,28.6,902.5,909.19,665.51
2018,8,5,14,0,855.0,149.0,3.7,28.8,879.0,878.72,645.5
2018,8,5,14,15,846.0,148.0,3.8,28.65,849.0,843.64,623.79
2018,8,5,14,30,837.0,147.0,3.9,28.5,819.0,805.96,600.06
2018,8,5,14,45,825.5,144.0,4.0,28.35,782.5,762.14,570.77
2018,8,5,15,0,814.0,141.0,4.1,28.2,746.0,716.37,539.18
2018,8,5,15,15,799.5,138.0,4.1,28.2,704.5,666.95,503.58
2018,8,5,15,30,785.0,135.0,4.1,28.2,663.0,616.35,466.31
2018,8,5,15,45,766.0,131.5,4.25,27.55,617.0,562.14,426.83
2018,8,5,16,0,747.0,128.0,4.4,26.9,571.0,507.08,385.3
2018,8,5,16,15,719.0,124.0,4.45,26.3,521.0,447.67,338.92
2018,8,5,16,30,691.0,120.0,4.5,25.7,471.0,389.74,292.26
2018,8,5,16,45,655.0,114.5,4.55,25.05,419.0,329.62,242.84
2018,8,5,17,0,619.0,109.0,4.6,24.4,367.0,272.62,195.06
2018,8,5,17,15,568.5,102.0,4.55,23.4,314.0,214.66,147.28
2018,8,5,17,30,518.0,95.0,4.5,22.4,261.0,162.33,105.51
2018,8,5,17,45,451.0,84.5,4.5,21.45,210.5,108.62,66.84
2018,8,5,18,0,384.0,74.0,4.5,20.5,160.0,65.95,43.15
2018,8,5,18,15,302.0,59.0,4.45,19.5,115.5,44.68,33.08
2018,8,5,18,30,220.0,44.0,4.4,18.5,71.0,33.65,22.97
2018,8,5,18,45,133.5,27.0,4.4,17.5,41.0,20.86,9.37
2018,8,5,19,0,47.0,10.0,4.4,16.5,11.0,8.54,0.0
2018,8,5,19,15,23.5,5.0,4.35,15.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,9.7,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.0,7.0,5.12,0.0
2018,8,6,5,45,45.0,19.5,2.0,10.25,24.5,15.59,6.71
2018,8,6,6,0,71.0,33.0,2.2,10.5,42.0,25.9,17.2
2018,8,6,6,15,100.5,55.5,2.2,10.85,75.0,43.65,33.52
2018,8,6,6,30,130.0,78.0,2.2,11.2,108.0,65.9,48.26
2018,8,6,6,45,158.5,103.5,2.15,11.5,149.0,98.73,72.7
2018,8,6,7,0,187.0,129.0,2.1,11.8,190.0,135.82,102.33
2018,8,6,7,15,213.0,154.5,2.1,12.4,235.5,178.22,137.29
2018,8,6,7,30,239.0,180.0,2.1,13.0,281.0,223.09,174.44
2018,8,6,7,45,262.0,203.0,2.05,13.6,327.0,268.03,211.4
2018,8,6,8,0,285.0,226.0,2.0,14.2,373.0,315.51,249.75
2018,8,6,8,15,305.5,247.0,2.0,15.1,418.0,362.44,286.63
2018,8,6,8,30,326.0,268.0,2.0,16.0,463.0,411.16,323.92
2018,8,6,8,45,344.0,285.5,2.0,16.9,505.5,456.93,358.0
2018,8,6,9,0,362.0,303.0,2.0,17.8,548.0,503.69,391.92
2018,8,6,9,15,385.0,314.0,2.0,18.95,589.0,548.67,423.37
2018,8,6,9,30,408.0,325.0,2.0,20.1,630.0,594.49,454.6
2018,8,6,9,45,431.0,331.5,2.05,21.25,667.0,645.86,489.07
2018,8,6,10,0,454.0,338.0,2.1,22.4,704.0,689.17,517.17
2018,8,6,10,15,464.0,345.5,2.15,23.3,731.5,722.55,538.21
2018,8,6,10,30,474.0,353.0,2.2,24.2,759.0,754.63,558.05
2018,8,6,10,45,482.0,358.5,2.3,25.15,780.5,781.67,574.43
2018,8,6,11,0,490.0,364.0,2.4,26.1,802.0,806.92,589.42
2018,8,6,11,15,496.5,367.0,2.5,26.9,817.0,826.55,600.91
2018,8,6,11,30,503.0,370.0,2.6,27.7,832.0,843.98,610.9
2018,8,6,11,45,508.5,370.0,2.7,28.45,840.0,855.37,617.06
2018,8,6,12,0,514.0,370.0,2.8,29.2,848.0,864.26,621.62
2018,8,6,12,15,576.5,332.0,2.9,29.85,868.0,888.95,638.5
2018,8,6,12,30,639.0,294.0,3.0,30.5,888.0,911.48,653.72
2018,8,6,12,45,720.5,242.5,3.15,31.1,907.0,935.79,671.05
2018,8,6,13,0,802.0,191.0,3.3,31.7,926.0,944.84,676.53
2018,8,6,13,15,799.0,189.0,3.4,31.85,910.5,927.85,666.09
2018,8,6,13,30,796.0,187.0,3.5,32.0,895.0,907.58,653.73
2018,8,6,13,45,791.0,184.0,3.65,32.15,872.5,881.49,637.79
2018,8,6,14,0,786.0,181.0,3.8,32.3,850.0,852.44,619.81
2018,8,6,14,15,777.5,178.0,3.85,32.1,820.5,817.75,598.28
2018,8,6,14,30,769.0,175.0,3.9,31.9,791.0,785.05,576.93
2018,8,6,14,45,757.5,171.5,4.0,31.75,755.5,742.43,548.54
2018,8,6,15,0,746.0,168.0,4.1,31.6,720.0,698.06,518.32
2018,8,6,15,15,731.0,163.5,4.1,31.6,679.5,648.97,483.48
2018,8,6,15,30,716.0,159.0,4.1,31.6,639.0,598.97,447.21
2018,8,6,15,45,692.5,155.5,4.2,30.8,593.0,544.5,408.31
2018,8,6,16,0,669.0,152.0,4.3,30.0,547.0,490.52,368.43
2018,8,6,16,15,631.0,149.5,4.25,29.25,496.5,431.67,323.44
2018,8,6,16,30,593.0,147.0,4.2,28.5,446.0,375.54,279.33
2018,8,6,16,45,547.5,140.0,4.2,27.75,393.5,312.36,229.1
2018,8,6,17,0,502.0,133.0,4.2,27.0,341.0,257.57,184.7
2018,8,6,17,15,446.0,123.0,4.2,25.8,289.0,202.74,141.03
2018,8,6,17,30,390.0,113.0,4.2,24.6,237.0,154.26,103.54
2018,8,6,17,45,322.0,97.0,4.15,23.4,187.0,106.65,69.68
2018,8,6,18,0,254.0,81.0,4.1,22.2,137.0,68.19,46.71
2018,8,6,18,15,194.0,60.5,4.15,21.15,96.5,46.13,34.04
2018,8,6,18,30,134.0,40.0,4.2,20.1,56.0,31.08,20.56
2018,8,6,18,45,79.5,23.0,4.25,19.05,31.5,18.2,6.8
2018,8,6,19,0,25.0,6.0,4.3,18.0,7.0,5.12,0.0
2018,8,6,19,15,12.5,3.0,4.3,17.45,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,2.9,10.0,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,3.0,10.3,9.0,6.83,0.0
2018,8,7,5,45,75.5,24.0,3.05,10.6,32.0,19.0,9.08
2018,8,7,6,0,119.0,40.0,3.1,10.9,55.0,31.11,21.67
2018,8,7,6,15,164.0,62.0,3.05,11.35,93.5,47.09,36.48
2018,8,7,6,30,209.0,84.0,3.0,11.8,132.0,72.57,51.87
2018,8,7,6,45,249.5,106.0,2.95,12.2,177.5,110.4,78.54
2018,8,7,7,0,290.0,128.0,2.9,12.6,223.0,153.66,112.56
2018,8,7,7,15,325.5,147.0,2.85,13.35,270.5,198.57,149.6
2018,8,7,7,30,361.0,166.0,2.8,14.1,318.0,247.68,190.62
2018,8,7,7,45,391.0,182.0,2.75,14.85,366.0,296.3,231.18
2018,8,7,8,0,421.0,198.0,2.7,15.6,414.0,352.94,277.34
2018,8,7,8,15,446.5,211.5,2.75,16.4,460.5,403.95,318.15
2018,8,7,8,30,472.0,225.0,2.8,17.2,507.0,456.85,359.37
2018,8,7,8,45,494.0,235.0,2.8,17.95,550.5,506.3,396.89
2018,8,7,9,0,516.0,245.0,2.8,18.7,594.0,556.64,434.04
2018,8,7,9,15,523.0,258.5,2.9,19.35,630.5,600.73,465.94
2018,8,7,9,30,530.0,272.0,3.0,20.0,667.0,643.87,496.41
2018,8,7,9,45,531.5,285.5,3.05,20.7,697.5,681.75,522.11
2018,8,7,10,0,533.0,299.0,3.1,21.4,728.0,717.9,546.06
2018,8,7,10,15,543.0,305.5,3.25,21.9,756.0,752.76,569.81
2018,8,7,10,30,553.0,312.0,3.4,22.4,784.0,786.06,592.19
2018,8,7,10,45,560.0,317.0,3.5,22.9,805.5,813.6,610.11
2018,8,7,11,0,567.0,322.0,3.6,23.4,827.0,839.03,626.45
2018,8,7,11,15,574.5,324.0,3.75,23.6,843.0,859.85,640.61
2018,8,7,11,30,582.0,326.0,3.9,23.8,859.0,878.22,653.11
2018,8,7,11,45,587.0,325.5,4.0,24.0,867.0,889.29,660.45
2018,8,7,12,0,592.0,325.0,4.1,24.2,875.0,897.59,665.98
2018,8,7,12,15,607.5,315.5,4.25,24.25,879.5,904.2,671.45
2018,8,7,12,30,623.0,306.0,4.4,24.3,884.0,908.82,675.6
2018,8,7,12,45,641.5,292.5,4.5,24.35,883.0,909.48,677.03
2018,8,7,13,0,660.0,279.0,4.6,24.4,882.0,906.66,676.41
2018,8,7,13,15,660.5,273.5,4.65,24.3,868.5,891.04,666.69
2018,8,7,13,30,661.0,268.0,4.7,24.2,855.0,872.43,654.94
2018,8,7,13,45,661.5,261.0,4.7,24.1,835.5,849.56,639.89
2018,8,7,14,0,662.0,254.0,4.7,24.0,816.0,823.87,622.76
2018,8,7,14,15,657.5,246.0,4.75,23.7,788.0,790.5,600.77
2018,8,7,14,30,653.0,238.0,4.8,23.4,760.0,754.86,576.81
2018,8,7,14,45,647.5,229.0,4.8,23.1,727.0,715.48,549.49
2018,8,7,15,0,642.0,220.0,4.8,22.8,694.0,674.26,520.28
2018,8,7,15,15,625.5,213.0,4.8,22.8,653.5,625.91,484.51
2018,8,7,15,30,609.0,206.0,4.8,22.8,613.0,577.09,447.69
2018,8,7,15,45,596.5,195.0,4.8,21.85,570.5,522.84,407.63
2018,8,7,16,0,584.0,184.0,4.8,20.9,528.0,472.41,369.1
2018,8,7,16,15,569.0,172.0,4.75,20.3,483.0,419.97,327.18
2018,8,7,16,30,554.0,160.0,4.7,19.7,438.0,368.06,284.46
2018,8,7,16,45,528.0,147.0,4.65,19.1,389.0,312.33,237.83
2018,8,7,17,0,502.0,134.0,4.6,18.5,340.0,258.9,192.3
2018,8,7,17,15,463.5,121.0,4.5,17.65,291.0,205.31,147.17
2018,8,7,17,30,425.0,108.0,4.4,16.8,242.0,156.03,106.75
2018,8,7,17,45,376.0,93.0,4.35,16.0,195.5,108.76,71.38
2018,8,7,18,0,327.0,78.0,4.3,15.2,149.0,67.57,46.29
2018,8,7,18,15,260.5,60.0,4.2,14.6,107.0,45.28,34.22
2018,8,7,18,30,194.0,42.0,4.1,14.0,65.0,32.11,21.95
2018,8,7,18,45,120.5,25.5,4.0,13.4,37.5,19.72,7.29
2018,8,7,19,0,47.0,9.0,3.9,12.8,10.0,7.68,0.0
2018,8,7,19,15,23.5,4.5,3.85,12.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,5,15,33.5,6.5,2.55,9.55,7.5,0.0,0.0
2018,8,8,5,30,67.0,13.0,2.7,10.1,15.0,11.1,0.0
2018,8,8,5,45,158.5,29.0,2.85,10.65,46.0,22.43,11.32
2018,8,8,6,0,250.0,45.0,3.0,11.2,77.0,34.49,24.55
2018,8,8,6,15,327.5,59.5,2.9,11.9,121.0,45.15,34.64
2018,8,8,6,30,405.0,74.0,2.8,12.6,165.0,73.4,47.5
2018,8,8,6,45,465.5,84.5,2.65,13.25,215.0,117.71,75.14
2018,8,8,7,0,526.0,95.0,2.5,13.9,265.0,172.28,117.13
2018,8,8,7,15,570.5,102.5,2.45,14.75,316.5,224.95,161.2
2018,8,8,7,30,615.0,110.0,2.4,15.6,368.0,282.48,210.25
2018,8,8,7,45,651.0,115.0,2.35,16.45,419.5,339.32,258.65
2018,8,8,8,0,687.0,120.0,2.3,17.3,471.0,399.24,308.34
2018,8,8,8,15,713.5,124.0,2.25,18.15,520.0,456.54,354.59
2018,8,8,8,30,740.0,128.0,2.2,19.0,569.0,515.13,400.13
2018,8,8,8,45,762.0,131.0,2.15,19.9,615.5,571.15,442.0
2018,8,8,9,0,784.0,134.0,2.1,20.8,662.0,626.41,481.75
2018,8,8,9,15,771.0,150.5,2.1,21.55,696.5,673.02,513.95
2018,8,8,9,30,758.0,167.0,2.1,22.3,731.0,715.24,541.99
2018,8,8,9,45,734.0,190.0,2.1,23.05,757.0,751.78,564.97
2018,8,8,10,0,710.0,213.0,2.1,23.8,783.0,783.73,584.17
2018,8,8,10,15,724.0,214.0,2.2,24.5,813.5,822.07,609.0
2018,8,8,10,30,738.0,215.0,2.3,25.2,844.0,858.41,632.03
2018,8,8,10,45,751.0,213.5,2.35,25.9,868.0,889.25,650.74
2018,8,8,11,0,764.0,212.0,2.4,26.6,892.0,917.51,667.0
2018,8,8,11,15,772.5,211.0,2.5,27.15,908.0,939.35,679.85
2018,8,8,11,30,781.0,210.0,2.6,27.7,924.0,958.07,690.75
2018,8,8,11,45,789.0,207.0,2.7,28.2,933.5,961.56,692.04
2018,8,8,12,0,797.0,204.0,2.8,28.7,943.0,971.26,697.54
2018,8,8,12,15,791.5,207.5,2.9,29.0,941.0,970.6,696.97
2018,8,8,12,30,786.0,211.0,3.0,29.3,939.0,966.44,694.32
2018,8,8,12,45,776.5,214.5,3.1,29.55,928.5,965.25,693.83
2018,8,8,13,0,767.0,218.0,3.2,29.8,918.0,950.72,684.76
2018,8,8,13,15,766.5,214.5,3.3,29.9,903.5,934.43,675.1
2018,8,8,13,30,766.0,211.0,3.4,30.0,889.0,914.83,663.28
2018,8,8,13,45,763.5,205.5,3.55,30.05,867.0,888.34,647.31
2018,8,8,14,0,761.0,200.0,3.7,30.1,845.0,858.84,629.08
2018,8,8,14,15,754.5,196.0,3.75,29.95,816.5,824.66,607.06
2018,8,8,14,30,748.0,192.0,3.8,29.8,788.0,788.01,583.01
2018,8,8,14,45,740.0,185.5,3.9,29.65,753.0,745.61,554.77
2018,8,8,15,0,732.0,179.0,4.0,29.5,718.0,701.28,524.53
2018,8,8,15,15,716.0,174.5,4.0,29.5,676.5,651.83,489.25
2018,8,8,15,30,700.0,170.0,4.0,29.5,635.0,601.6,452.63
2018,8,8,15,45,684.0,162.5,4.15,28.55,590.5,548.15,414.69
2018,8,8,16,0,668.0,155.0,4.3,27.6,546.0,494.53,375.16
2018,8,8,16,15,647.0,146.5,4.35,26.75,498.5,437.88,331.6
2018,8,8,16,30,626.0,138.0,4.4,25.9,451.0,382.2,287.33
2018,8,8,16,45,595.0,129.0,4.45,25.05,400.5,323.95,239.95
2018,8,8,17,0,564.0,120.0,4.5,24.2,350.0,268.44,193.78
2018,8,8,17,15,522.0,109.0,4.45,23.05,299.0,208.56,144.5
2018,8,8,17,30,480.0,98.0,4.4,21.9,248.0,156.88,102.96
2018,8,8,17,45,425.0,85.0,4.35,20.75,199.5,107.3,66.88
2018,8,8,18,0,370.0,72.0,4.3,19.6,151.0,64.48,42.14
2018,8,8,18,15,296.0,56.5,4.2,18.65,108.5,42.91,31.55
2018,8,8,18,30,222.0,41.0,4.1,17.7,66.0,31.48,20.95
2018,8,8,18,45,137.5,25.0,3.95,16.75,38.0,19.38,5.83
2018,8,8,19,0,53.0,9.0,3.8,15.8,10.0,7.68,0.0
2018,8,8,19,15,26.5,4.5,3.8,15.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,9,5,15,27.5,5.0,2.4,9.25,6.0,0.0,0.0
2018,8,9,5,30,55.0,10.0,2.6,9.7,12.0,8.54,0.0
2018,8,9,5,45,135.5,27.0,2.8,10.2,41.5,20.86,9.71
2018,8,9,6,0,216.0,44.0,3.0,10.7,71.0,33.64,23.8
2018,8,9,6,15,285.5,60.5,2.9,11.4,113.5,45.69,35.17
2018,8,9,6,30,355.0,77.0,2.8,12.1,156.0,74.17,49.23
2018,8,9,6,45,409.5,90.5,2.7,12.8,204.5,117.26,77.21
2018,8,9,7,0,464.0,104.0,2.6,13.5,253.0,167.05,115.74
2018,8,9,7,15,507.5,114.5,2.5,14.5,304.0,218.32,158.43
2018,8,9,7,30,551.0,125.0,2.4,15.5,355.0,274.35,205.79
2018,8,9,7,45,585.5,133.5,2.35,16.5,406.0,333.87,255.74
2018,8,9,8,0,620.0,142.0,2.3,17.5,457.0,392.84,304.04
2018,8,9,8,15,647.0,148.0,2.25,18.45,505.5,448.86,348.73
2018,8,9,8,30,674.0,154.0,2.2,19.4,554.0,506.4,392.97
2018,8,9,8,45,696.5,158.5,2.15,20.35,600.0,561.17,433.57
2018,8,9,9,0,719.0,163.0,2.1,21.3,646.0,616.28,472.92
2018,8,9,9,15,730.5,169.5,2.0,22.3,686.0,665.95,506.47
2018,8,9,9,30,742.0,176.0,1.9,23.3,726.0,714.38,537.85
2018,8,9,9,45,749.0,182.0,1.85,24.3,760.0,757.46,564.73
2018,8,9,10,0,756.0,188.0,1.8,25.3,794.0,798.46,589.35
2018,8,9,10,15,767.5,190.0,1.85,26.2,824.0,837.01,612.92
2018,8,9,10,30,779.0,192.0,1.9,27.1,854.0,873.3,634.14
2018,8,9,10,45,788.5,192.0,1.9,28.0,877.0,896.29,645.7
2018,8,9,11,0,798.0,192.0,1.9,28.9,900.0,923.17,659.77
2018,8,9,11,15,805.0,192.0,1.95,29.7,916.5,944.78,671.12
2018,8,9,11,30,812.0,192.0,2.0,30.5,933.0,963.17,680.47
2018,8,9,11,45,817.5,190.5,2.05,31.35,941.5,975.42,685.88
2018,8,9,12,0,823.0,189.0,2.1,32.2,950.0,984.2,689.23
2018,8,9,12,15,816.0,193.0,2.25,32.5,947.5,982.66,688.89
2018,8,9,12,30,809.0,197.0,2.4,32.8,945.0,977.53,686.41
2018,8,9,12,45,797.5,202.5,2.55,33.15,934.0,966.02,679.84
2018,8,9,13,0,786.0,208.0,2.7,33.5,923.0,960.53,677.09
2018,8,9,13,15,784.5,205.0,2.9,33.5,908.5,943.49,668.32
2018,8,9,13,30,783.0,202.0,3.1,33.5,894.0,923.1,657.36
2018,8,9,13,45,779.5,197.5,3.25,33.5,871.5,896.26,641.77
2018,8,9,14,0,776.0,193.0,3.4,33.5,849.0,866.41,624.08
2018,8,9,14,15,768.5,189.0,3.55,33.25,819.5,830.92,602.61
2018,8,9,14,30,761.0,185.0,3.7,33.0,790.0,792.97,578.82
2018,8,9,14,45,751.5,180.5,3.8,32.75,755.0,750.81,551.37
2018,8,9,15,0,742.0,176.0,3.9,32.5,720.0,706.78,521.96
2018,8,9,15,15,726.5,171.0,3.9,32.5,678.5,656.68,486.73
2018,8,9,15,30,711.0,166.0,3.9,32.5,637.0,605.74,450.13
2018,8,9,15,45,692.5,159.5,4.0,31.6,591.5,551.18,411.74
2018,8,9,16,0,674.0,153.0,4.1,30.7,546.0,496.68,371.97
2018,8,9,16,15,651.0,145.0,4.1,29.9,497.5,439.15,328.25
2018,8,9,16,30,628.0,137.0,4.1,29.1,449.0,382.8,284.0
2018,8,9,16,45,596.0,128.0,4.1,28.35,398.0,324.0,236.72
2018,8,9,17,0,564.0,119.0,4.1,27.6,347.0,268.07,190.79
2018,8,9,17,15,522.0,108.5,3.95,26.45,296.5,208.52,142.45
2018,8,9,17,30,480.0,98.0,3.8,25.3,246.0,157.16,101.73
2018,8,9,17,45,424.0,85.0,3.65,24.15,197.5,107.4,66.02
2018,8,9,18,0,368.0,72.0,3.5,23.0,149.0,64.52,41.55
2018,8,9,18,15,293.0,56.0,3.5,22.0,106.5,42.56,30.75
2018,8,9,18,30,218.0,40.0,3.5,21.0,64.0,30.74,19.9
2018,8,9,18,45,130.5,24.0,3.45,20.0,36.5,18.62,3.87
2018,8,9,19,0,43.0,8.0,3.4,19.0,9.0,6.83,0.0
2018,8,9,19,15,21.5,4.0,3.5,18.45,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,3.2,10.6,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,3.3,11.1,16.0,11.1,0.0
2018,8,10,5,45,232.0,25.5,3.35,11.6,49.0,21.14,9.26
2018,8,10,6,0,357.0,38.0,3.4,12.1,82.0,31.2,21.47
2018,8,10,6,15,437.0,48.5,3.35,12.9,127.5,39.12,29.1
2018,8,10,6,30,517.0,59.0,3.3,13.7,173.0,70.04,41.05
2018,8,10,6,45,570.0,66.5,3.25,14.5,223.0,118.25,70.64
2018,8,10,7,0,623.0,74.0,3.2,15.3,273.0,172.83,112.98
2018,8,10,7,15,659.0,80.5,3.15,16.4,324.0,228.66,160.51
2018,8,10,7,30,695.0,87.0,3.1,17.5,375.0,288.14,211.94
2018,8,10,7,45,720.5,92.5,3.05,18.6,425.5,346.34,262.0
2018,8,10,8,0,746.0,98.0,3.0,19.7,476.0,407.58,312.96
2018,8,10,8,15,766.0,102.5,3.0,20.6,524.0,465.09,359.69
2018,8,10,8,30,786.0,107.0,3.0,21.5,572.0,523.09,405.06
2018,8,10,8,45,800.0,111.5,2.95,22.4,617.0,577.82,446.18
2018,8,10,9,0,814.0,116.0,2.9,23.3,662.0,631.8,485.18
2018,8,10,9,15,821.0,121.5,2.95,24.15,701.0,681.03,519.82
2018,8,10,9,30,828.0,127.0,3.0,25.0,740.0,728.36,552.05
2018,8,10,9,45,829.5,134.0,3.05,25.85,773.0,770.87,579.94
2018,8,10,10,0,831.0,141.0,3.1,26.7,806.0,810.62,604.36
2018,8,10,10,15,839.0,142.5,3.2,27.35,834.5,847.47,627.13
2018,8,10,10,30,847.0,144.0,3.3,28.0,863.0,881.63,647.9
2018,8,10,10,45,853.0,145.5,3.4,28.65,885.5,911.14,665.44
2018,8,10,11,0,859.0,147.0,3.5,29.3,908.0,925.65,673.05
2018,8,10,11,15,863.0,147.0,3.6,29.7,922.5,944.83,684.55
2018,8,10,11,30,867.0,147.0,3.7,30.1,937.0,960.6,693.83
2018,8,10,11,45,869.0,147.5,3.8,30.5,944.5,971.48,700.0
2018,8,10,12,0,871.0,148.0,3.9,30.9,952.0,978.79,703.97
2018,8,10,12,15,870.0,148.5,3.95,31.1,951.0,979.66,704.17
2018,8,10,12,30,869.0,149.0,4.0,31.3,950.0,976.92,702.18
2018,8,10,12,45,865.5,149.0,4.1,31.5,941.0,967.78,696.45
2018,8,10,13,0,862.0,149.0,4.2,31.7,932.0,955.14,688.55
2018,8,10,13,15,859.0,147.5,4.3,31.7,916.5,938.13,678.43
2018,8,10,13,30,856.0,146.0,4.4,31.7,901.0,917.73,666.09
2018,8,10,13,45,851.0,144.0,4.55,31.7,878.0,902.62,657.5
2018,8,10,14,0,846.0,142.0,4.7,31.7,855.0,872.72,639.04
2018,8,10,14,15,839.0,139.5,4.75,31.45,825.5,837.7,617.36
2018,8,10,14,30,832.0,137.0,4.8,31.2,796.0,799.98,593.63
2018,8,10,14,45,822.5,133.5,4.9,30.95,760.0,756.92,565.67
2018,8,10,15,0,813.0,130.0,5.0,30.7,724.0,711.78,534.81
2018,8,10,15,15,798.5,127.0,5.0,30.7,682.5,661.98,498.87
2018,8,10,15,30,784.0,124.0,5.0,30.7,641.0,611.02,461.28
2018,8,10,15,45,767.5,119.5,5.05,29.8,596.0,556.66,421.95
2018,8,10,16,0,751.0,115.0,5.1,28.9,551.0,501.57,380.61
2018,8,10,16,15,729.5,110.0,5.05,28.1,502.5,443.62,335.31
2018,8,10,16,30,708.0,105.0,5.0,27.3,454.0,386.48,289.14
2018,8,10,16,45,677.5,98.5,5.0,26.55,403.0,326.02,239.23
2018,8,10,17,0,647.0,92.0,5.0,25.8,352.0,268.08,190.33
2018,8,10,17,15,604.5,85.5,4.95,24.75,301.0,210.33,142.1
2018,8,10,17,30,562.0,79.0,4.9,23.7,250.0,157.17,99.04
2018,8,10,17,45,502.5,70.0,4.8,22.6,201.0,105.19,61.6
2018,8,10,18,0,443.0,61.0,4.7,21.5,152.0,60.6,37.33
2018,8,10,18,15,356.5,49.0,4.7,20.6,109.0,39.67,28.41
2018,8,10,18,30,270.0,37.0,4.7,19.7,66.0,28.67,18.16
2018,8,10,18,45,161.5,22.5,4.65,18.8,37.5,17.53,1.64
2018,8,10,19,0,53.0,8.0,4.6,17.9,9.0,6.83,0.0
2018,8,10,19,15,26.5,4.0,4.65,17.5,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
