Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,15,36.5,6.0,4.25,12.1,7.0,0.0,0.0
2018,8,11,5,30,73.0,12.0,4.3,12.5,14.0,10.24,0.0
2018,8,11,5,45,178.0,26.5,4.4,12.95,44.5,20.6,8.14
2018,8,11,6,0,283.0,41.0,4.5,13.4,75.0,31.66,21.66
2018,8,11,6,15,363.0,53.5,4.45,14.15,119.0,40.99,30.55
2018,8,11,6,30,443.0,66.0,4.4,14.9,163.0,73.54,45.39
2018,8,11,6,45,499.5,75.5,4.4,15.7,212.0,119.29,74.14
2018,8,11,7,0,556.0,85.0,4.4,16.5,261.0,172.0,114.9
2018,8,11,7,15,596.0,93.0,4.4,17.45,312.0,226.21,160.71
2018,8,11,7,30,636.0,101.0,4.4,18.4,363.0,284.68,210.96
2018,8,11,7,45,666.0,107.0,4.4,19.35,413.5,341.76,259.95
2018,8,11,8,0,696.0,113.0,4.4,20.3,464.0,401.21,309.67
2018,8,11,8,15,718.5,118.5,4.45,21.05,512.5,458.73,356.82
2018,8,11,8,30,741.0,124.0,4.5,21.8,561.0,517.13,403.14
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,571.87,445.2
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,625.14,484.83
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,674.5,520.56
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,722.35,554.19
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,765.89,584.0
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,807.12,611.17
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,844.44,635.4
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,879.06,657.6
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,906.74,675.16
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,931.23,690.57
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,937.57,694.61
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,948.82,702.19
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,958.67,708.4
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,975.16,719.18
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,981.79,724.49
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,984.66,727.44
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,977.19,723.4
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,966.05,717.0
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,947.29,705.6
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,925.18,691.95
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,897.67,674.81
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,867.21,655.5
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,831.33,631.93
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,793.0,606.45
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,748.9,575.47
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,703.07,542.62
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,655.57,507.16
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,604.7,468.5
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,549.99,427.3
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,495.35,384.9
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,437.42,338.48
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,380.75,291.73
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,321.77,242.17
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,265.59,194.05
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,209.16,146.21
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,154.65,101.4
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,104.48,64.4
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,61.47,39.6
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,40.46,29.5
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,30.05,19.45
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,18.26,0.0
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,6.83,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,8.54,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,20.51,7.35
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,32.93,22.8
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,44.29,33.59
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,73.85,47.95
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,116.42,75.87
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,165.74,114.14
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,216.37,156.47
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,275.41,206.39
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,330.63,252.98
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,388.94,300.91
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,445.55,346.37
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,503.69,391.52
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,558.1,432.24
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,612.85,471.83
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,663.2,507.66
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,712.89,542.1
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,754.75,570.38
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,798.12,598.73
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,835.81,622.96
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,871.11,645.42
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,901.51,664.17
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,929.0,680.93
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,949.75,693.89
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,967.1,704.7
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,978.52,711.97
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,972.36,707.79
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,974.61,709.38
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,973.28,708.66
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,965.61,704.29
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,954.35,698.04
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,937.23,688.25
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,916.69,676.18
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,890.58,660.15
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,870.9,648.46
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,836.09,626.85
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,798.55,603.12
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,755.88,575.03
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,711.0,543.66
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,661.3,507.03
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,610.44,468.73
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,556.04,428.77
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,501.13,386.92
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,442.12,339.89
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,384.19,292.15
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,324.73,241.94
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,267.45,192.49
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,208.58,142.18
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,154.06,97.02
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,101.69,58.64
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,56.45,33.94
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,36.08,25.62
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,28.12,17.64
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,16.41,0.0
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,6.83,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,10.24,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,19.48,5.79
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,31.27,21.31
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,39.54,29.42
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,71.22,42.51
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,117.83,72.34
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,171.42,114.52
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,225.99,161.51
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,284.83,213.04
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,342.74,263.74
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,402.93,315.13
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,460.56,363.18
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,519.38,410.59
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,574.23,453.4
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,628.62,494.47
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,678.1,530.93
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,725.76,565.08
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,768.04,594.19
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,807.68,619.77
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,844.68,644.08
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,879.03,666.37
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,908.31,684.81
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,934.46,701.17
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,954.51,714.74
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,971.07,726.06
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,981.69,733.2
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,988.63,738.01
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,977.07,730.6
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,976.3,730.73
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,970.97,728.17
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,961.92,723.16
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,944.56,713.06
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,923.76,700.61
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,896.96,683.89
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,867.04,664.86
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,841.21,648.65
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,803.11,623.45
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,759.79,594.12
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,714.44,561.48
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,664.17,523.35
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,612.74,483.51
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,557.81,441.79
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,502.28,398.17
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,443.02,349.5
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,384.71,300.1
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,324.58,248.04
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,267.07,197.29
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,208.43,146.09
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,154.6,100.66
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,102.05,61.31
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,57.29,35.86
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,36.94,26.77
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,26.39,16.28
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,16.0,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,5.97,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,6.83,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,19.53,4.68
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,32.39,22.18
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,46.77,35.77
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,77.06,52.31
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,107.93,75.75
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,134.81,99.69
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,171.94,131.45
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,210.52,164.5
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,228.77,181.57
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,245.25,196.08
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,342.09,273.57
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,460.69,367.48
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,532.46,423.64
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,605.67,479.99
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,657.62,519.07
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,709.68,557.49
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,755.55,590.48
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,800.28,622.02
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,834.96,645.5
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,872.22,670.4
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,901.96,689.72
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,928.77,706.98
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,882.78,672.77
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,817.23,622.14
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,902.09,686.14
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,972.98,735.67
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,982.26,741.63
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,987.66,745.44
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,980.88,741.05
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,970.37,734.26
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,952.93,723.42
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,931.93,710.14
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,906.09,693.14
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,876.94,673.78
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,841.41,650.42
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,803.14,624.88
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,760.22,595.66
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,715.09,563.02
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,664.64,524.75
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,613.04,484.75
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,558.0,442.7
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,502.6,398.91
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,443.6,350.23
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,385.69,300.93
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,325.26,248.4
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,267.22,196.96
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,208.48,145.52
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,154.4,99.76
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,101.39,60.09
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,56.1,34.56
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,35.8,25.71
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,27.41,16.84
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,14.85,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,4.27,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,7.68,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,18.29,2.72
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,29.4,19.5
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,38.42,28.34
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,73.46,44.48
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,118.66,73.77
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,171.4,115.31
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,223.41,160.79
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,277.83,208.95
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,337.38,260.15
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,402.08,314.65
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,461.07,363.57
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,520.04,410.93
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,549.72,433.64
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,567.99,446.35
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,608.23,475.72
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,645.69,502.16
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,731.09,565.98
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,810.86,621.96
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,845.53,644.29
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,877.0,664.56
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,903.36,681.63
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,926.22,696.33
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,951.73,713.02
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,974.11,727.59
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,984.74,734.76
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,991.63,739.85
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,992.37,741.09
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,989.31,739.9
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,980.56,734.95
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,968.09,727.56
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,950.53,717.15
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,929.4,704.28
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,903.43,688.0
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,874.16,669.29
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,839.59,646.67
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,802.14,621.82
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,759.76,593.22
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,715.12,562.05
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,665.32,524.29
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,617.21,486.85
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,562.2,444.6
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,506.62,400.5
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,447.73,351.82
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,389.39,302.05
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,328.04,248.57
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,268.87,195.96
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,207.26,141.94
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,151.87,94.95
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,97.67,54.55
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,50.85,29.05
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,31.33,21.62
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,24.93,14.37
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,14.94,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,4.27,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,7.68,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,17.46,0.82
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,27.22,17.58
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,33.19,23.74
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,68.27,37.06
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,117.86,69.12
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,174.41,114.21
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,233.88,165.94
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,295.21,220.11
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,354.38,272.35
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,415.6,324.91
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,474.68,374.13
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,534.25,421.99
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,588.42,464.17
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,643.63,505.65
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,693.76,542.02
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,741.97,575.48
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,785.24,603.41
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,825.9,629.09
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,863.1,652.29
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,897.37,673.23
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,926.25,690.03
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,951.77,704.45
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,971.4,716.01
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,987.37,725.23
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,998.18,731.0
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,1005.17,734.39
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,1005.88,734.72
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,1002.72,732.68
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,993.31,726.95
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,980.13,718.82
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,961.78,708.03
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,939.83,694.84
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,912.61,678.16
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,882.11,659.3
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,846.69,637.55
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,808.38,613.48
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,765.13,585.42
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,719.65,554.93
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,669.5,517.81
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,617.98,478.78
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,565.04,439.59
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,508.47,396.11
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,448.84,347.97
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,389.8,298.64
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,328.59,246.23
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,269.65,194.58
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,207.58,140.78
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,151.77,93.91
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,97.55,53.93
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,50.91,28.88
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,30.57,20.74
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,23.23,12.51
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,14.51,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,7.68,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,17.07,0.0
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,26.38,16.71
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,32.8,23.29
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,69.26,37.44
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,118.8,69.49
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,175.66,114.61
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,234.87,165.75
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,296.16,219.36
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,356.17,271.52
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,418.34,323.87
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,478.46,372.65
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,537.48,418.67
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,592.78,460.11
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,647.41,499.43
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,698.86,535.31
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,748.7,567.96
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,794.49,596.44
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,838.01,622.92
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,876.25,645.72
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,911.46,666.27
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,940.51,682.47
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,966.11,696.38
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,987.28,707.39
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,1004.66,716.0
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,1015.72,721.27
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,1022.81,724.18
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,1024.49,724.71
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,1022.14,722.84
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,1013.81,717.33
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,1001.51,709.43
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,983.35,699.32
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,961.37,686.8
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,935.31,671.46
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,905.71,653.74
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,869.72,632.31
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,830.69,608.6
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,787.05,581.3
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,740.88,551.85
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,689.91,516.04
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,637.28,477.77
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,580.86,437.58
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,523.61,395.05
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,463.3,348.15
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,403.34,299.68
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,339.77,246.84
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,278.24,194.33
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,216.29,141.91
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,158.52,94.49
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,101.02,53.11
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,51.14,27.46
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,28.31,18.34
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,22.58,11.23
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,14.08,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,6.83,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,17.16,0.0
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,27.41,17.46
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,33.82,24.15
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,72.6,39.14
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,123.86,72.55
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,184.58,120.94
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,243.75,171.97
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,307.15,227.06
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,369.05,280.33
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,433.02,333.48
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,493.83,382.47
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,553.29,428.53
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,610.51,470.82
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,666.97,510.82
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,716.86,544.86
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,763.95,575.3
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,805.31,599.56
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,843.09,620.93
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,881.35,643.64
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,916.8,664.23
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,946.49,680.78
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,972.87,695.14
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,993.44,706.34
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,1010.35,715.29
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,1021.58,721.06
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,1028.96,724.55
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,1028.59,724.91
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,1024.33,722.96
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,1014.3,717.45
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,1000.54,709.63
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,982.12,699.59
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,960.08,687.18
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,933.16,671.66
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,902.87,653.81
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,866.46,632.0
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,827.24,608.03
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,789.57,584.92
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,742.26,553.76
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,690.0,516.66
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,636.47,477.75
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,578.7,436.85
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,520.69,394.13
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,458.81,346.36
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,397.17,297.04
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,333.29,244.58
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,272.44,193.35
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,211.1,142.2
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,155.15,96.86
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,100.82,57.78
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,55.27,33.01
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,33.66,22.87
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,23.33,11.13
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,12.8,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,5.97,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,16.77,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,27.91,17.78
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,39.1,28.83
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,75.76,45.17
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,122.99,76.9
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,178.31,120.93
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,234.55,169.24
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,295.82,222.39
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,355.93,274.32
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,418.87,327.17
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,479.43,376.53
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,541.08,424.97
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,598.68,468.77
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,656.11,510.99
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,708.82,548.67
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,760.31,584.42
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,800.72,610.2
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,845.38,638.36
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,884.5,662.8
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,920.85,685.14
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,951.46,703.31
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,978.8,719.24
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,1000.36,731.89
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,1018.27,742.22
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,1030.48,748.44
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,1038.83,752.26
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,1039.86,752.56
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,1036.92,750.47
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,1027.64,743.94
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,1014.47,735.05
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,996.01,723.72
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,973.82,710.01
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,946.11,692.67
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,914.92,672.99
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,878.81,650.46
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,839.68,625.71
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,794.86,596.85
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,747.63,565.65
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,695.87,528.38
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,646.07,491.51
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,587.91,449.37
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,529.25,405.33
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,466.46,356.22
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,404.56,305.9
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,341.39,252.82
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,280.32,200.16
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,214.85,144.59
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,156.09,96.04
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,99.66,55.0
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,51.79,29.51
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,30.85,20.66
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,22.62,9.83
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,12.8,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,4.27,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,15.21,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,26.35,16.33
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,36.88,26.9
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,74.07,44.64
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,122.35,78.32
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,175.64,121.27
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,231.0,168.99
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,291.28,221.33
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,349.56,271.78
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,410.62,323.21
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,469.52,371.42
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,529.73,419.02
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,586.56,462.58
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,643.34,504.69
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,692.97,540.48
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,742.77,575.41
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,786.48,604.93
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,827.93,631.24
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,866.96,656.22
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,903.49,679.27
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,933.97,697.89
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,961.4,714.41
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,982.85,727.67
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,1000.8,738.68
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,998.23,736.19
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,1005.78,740.68
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,1009.22,743.5
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,1008.89,743.96
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,1002.85,740.45
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,992.91,734.46
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,974.49,723.67
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,952.52,710.64
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,924.38,693.7
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,893.03,674.38
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,856.44,651.09
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,817.08,625.6
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,779.9,601.74
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,733.04,569.43
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,680.78,530.57
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,627.3,489.9
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,569.53,447.02
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,511.42,402.19
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,451.45,353.55
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,391.17,303.02
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,329.4,249.91
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,270.11,197.74
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,205.8,142.54
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,148.36,94.83
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,96.27,55.55
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,50.62,29.76
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,30.42,20.52
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,21.79,8.18
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,12.38,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
