Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,28.12,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,77.64,41.31
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,131.28,88.56
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,197.61,145.01
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,261.44,201.1
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,333.01,262.53
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,398.87,317.63
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,468.72,373.53
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,531.04,420.77
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,596.27,467.77
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,656.33,508.59
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,716.31,546.55
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,770.07,577.89
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,814.83,602.38
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,845.2,617.96
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,861.57,624.67
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,914.03,659.02
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,954.11,685.5
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,981.88,703.64
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,1006.29,719.9
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,983.28,706.8
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,950.53,687.91
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,959.51,696.37
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,965.19,702.05
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,1012.77,733.35
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,1050.21,757.6
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,1022.5,740.9
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,991.48,722.7
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,853.29,634.42
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,691.63,521.52
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,603.21,460.03
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,519.14,399.19
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,471.26,365.35
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,424.51,331.43
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,449.75,353.84
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,451.44,357.94
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,374.84,298.07
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,294.22,234.42
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,232.0,185.28
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,168.16,133.8
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,134.99,106.68
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,104.08,81.04
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,76.15,57.65
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,47.94,34.02
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,30.28,18.74
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,13.2,1.31
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,6.83,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,7.68,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,14.02,4.55
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,23.54,14.12
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,33.09,22.67
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,46.39,34.28
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,59.82,45.8
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,66.23,51.14
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,72.79,56.48
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,95.16,74.91
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,118.21,93.51
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,126.03,99.2
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,133.71,104.7
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,150.85,117.96
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,168.3,131.26
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,232.75,181.43
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,288.07,222.94
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,368.36,283.17
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,471.08,357.15
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,517.34,388.78
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,564.61,420.91
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,702.7,518.69
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,844.44,613.81
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,791.45,575.62
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,735.28,537.4
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,731.09,537.12
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,746.18,548.53
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,650.37,482.2
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,535.41,401.25
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,527.97,398.09
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,519.55,393.33
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,563.22,427.61
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,582.5,444.23
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,554.99,426.28
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,525.6,406.88
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,473.68,369.16
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,424.03,332.48
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,384.72,303.11
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,345.48,273.11
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,320.59,254.52
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,292.53,232.34
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,214.82,169.64
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,146.86,114.18
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,95.26,71.58
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,53.57,37.62
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,34.4,20.94
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,17.25,0.83
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,7.42,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,15.75,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,40.81,20.02
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,77.68,53.65
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,121.03,90.83
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,155.78,122.3
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,191.77,154.08
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,223.95,181.83
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,245.13,199.53
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,250.73,203.92
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,266.76,216.2
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,243.89,196.92
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,229.39,184.18
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,384.95,306.29
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,536.56,418.58
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,634.18,488.3
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,721.52,549.05
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,804.28,604.24
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,880.5,651.84
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,917.59,672.58
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,960.39,697.05
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,993.17,714.28
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,1035.25,737.02
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,1015.9,721.43
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,1004.87,711.96
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,902.68,645.18
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,781.79,561.53
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,604.55,442.63
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,448.96,334.0
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,494.77,368.52
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,538.42,399.29
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,558.53,414.48
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,575.62,427.81
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,545.86,409.78
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,514.64,390.4
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,458.12,351.02
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,404.56,312.56
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,383.79,298.09
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,360.16,280.72
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,364.89,286.34
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,347.69,273.42
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,324.01,252.77
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,288.6,220.73
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,220.68,162.91
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,161.1,111.63
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,98.7,60.35
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,47.0,2.03
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,15.17,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,11.65,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,25.87,10.58
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,52.89,35.83
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,83.08,61.77
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,134.53,104.9
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,190.14,151.84
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,300.8,242.4
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,431.94,346.72
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,508.23,406.15
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,587.39,466.33
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,644.55,507.62
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,701.27,545.4
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,750.01,577.41
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,796.53,607.47
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,836.47,632.17
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,873.35,654.61
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,825.49,620.81
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,738.91,559.06
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,859.84,643.38
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,966.24,711.49
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,882.8,656.01
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,774.63,581.42
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,790.95,595.34
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,815.2,613.14
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,888.01,663.62
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,948.73,705.1
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,954.36,710.4
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,955.54,713.33
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,816.43,620.57
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,665.75,512.33
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,779.56,601.09
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,852.31,653.9
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,781.44,605.36
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,708.61,555.34
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,544.89,432.38
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,392.16,313.05
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,327.74,263.22
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,279.3,224.7
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,212.64,170.89
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,143.82,114.5
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,148.63,118.15
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,141.62,111.02
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,106.6,80.91
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,74.9,53.62
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,54.3,34.14
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,26.79,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,9.69,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,10.21,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,27.65,8.88
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,28.38,15.86
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,20.03,10.82
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,29.98,19.74
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,36.58,25.69
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,67.46,52.22
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,94.04,74.61
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,154.88,125.87
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,226.65,185.26
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,201.13,163.4
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,184.68,148.94
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,241.9,195.18
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,301.46,242.29
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,303.94,243.02
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,305.53,243.19
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,275.52,218.59
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,228.98,180.9
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,350.85,278.29
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,481.08,378.73
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,512.11,401.97
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,542.97,425.37
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,651.46,508.86
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,737.54,574.24
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,892.07,691.12
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,1002.69,768.2
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,987.42,757.69
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,980.62,754.1
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,879.59,684.03
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,752.89,591.51
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,764.59,603.92
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,778.55,616.22
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,786.74,623.62
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,781.18,621.1
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,730.72,585.6
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,678.73,548.65
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,619.1,503.13
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,559.57,455.95
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,495.74,404.54
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,433.35,352.54
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,365.92,294.63
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,302.21,238.04
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,232.8,176.18
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,170.99,120.63
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,102.04,61.66
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,46.22,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,8.54,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,24.76,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,70.33,28.22
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,133.19,89.72
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,211.1,156.25
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,263.56,206.09
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,315.53,253.9
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,375.85,306.16
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,438.75,358.29
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,501.18,407.96
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,565.82,457.31
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,636.19,509.21
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,711.29,561.02
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,701.35,550.42
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,664.67,520.31
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,751.53,581.27
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,832.99,633.78
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,905.27,678.52
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,972.92,719.07
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,999.01,731.37
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,1021.45,741.74
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,1021.16,739.74
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,1015.91,735.1
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,929.86,679.96
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,807.96,599.66
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,782.17,583.85
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,754.09,565.15
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,899.78,668.51
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,1004.36,737.12
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,922.08,684.4
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,834.93,628.78
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,848.06,640.1
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,847.62,641.31
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,822.55,626.78
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,784.82,603.42
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,728.54,566.17
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,677.63,532.12
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,611.09,483.28
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,546.07,433.68
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,490.48,391.09
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,434.42,346.02
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,363.51,287.18
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,298.5,231.12
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,220.85,164.6
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,155.17,108.15
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,88.1,51.53
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,28.67,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,24.78,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,79.02,27.3
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,140.14,92.97
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,215.66,158.72
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,281.61,218.66
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,354.77,283.36
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,419.77,339.77
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,490.39,398.33
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,554.88,450.31
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,620.46,501.24
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,680.23,545.46
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,739.43,586.57
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,792.04,622.32
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,842.7,656.17
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,888.45,686.4
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,931.37,714.4
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,967.46,737.61
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,1000.32,758.57
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,1027.79,775.53
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,1051.56,790.05
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,1069.56,801.46
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,1083.52,810.33
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,1089.58,814.11
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,1091.43,815.31
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,1086.61,812.93
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,1077.59,808.28
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,1061.43,798.6
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,1041.3,786.31
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,1015.14,770.09
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,985.3,751.3
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,949.08,727.61
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,909.69,701.56
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,864.41,671.5
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,816.69,639.32
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,762.4,601.94
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,706.68,562.83
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,646.81,518.68
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,586.73,471.38
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,519.51,417.48
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,457.15,365.57
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,382.53,302.24
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,312.97,241.35
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,237.39,175.33
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,172.97,118.46
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,101.19,56.05
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,38.82,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,25.06,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,78.7,22.51
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,142.69,94.96
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,218.12,161.35
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,285.51,223.41
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,360.18,290.82
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,428.5,351.63
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,500.23,413.25
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,561.14,464.19
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,626.4,516.78
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,685.76,562.34
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,744.45,604.43
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,798.0,642.19
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,849.82,678.1
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,895.55,708.65
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,938.66,736.93
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,971.9,758.42
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,1001.51,777.27
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,1023.97,790.89
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,1042.45,801.78
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,1056.32,809.53
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,1066.13,814.59
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,1067.36,813.86
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,1064.51,810.52
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,1062.41,807.91
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,1056.24,802.66
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,1044.81,794.48
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,1029.27,783.66
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,999.83,763.78
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,967.16,741.73
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,926.36,714.06
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,883.13,684.53
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,836.58,652.16
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,795.56,623.61
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,739.96,583.96
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,683.47,543.24
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,622.01,496.62
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,560.88,448.72
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,494.99,395.38
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,430.6,341.79
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,363.82,285.8
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,300.3,230.55
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,230.2,169.3
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,169.62,115.42
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,95.43,50.03
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,33.55,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,25.88,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,80.55,16.88
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,143.07,94.22
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,219.65,161.34
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,285.97,222.0
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,359.34,287.51
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,422.97,343.75
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,492.02,402.28
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,555.27,453.75
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,619.38,503.9
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,676.84,546.43
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,733.54,585.84
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,785.84,620.81
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,836.29,653.72
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,880.35,681.58
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,921.73,707.16
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,957.88,729.05
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,990.76,748.5
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,1016.62,763.42
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,1038.74,775.84
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,1054.95,784.66
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,1067.14,790.93
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,1073.18,793.3
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,1075.06,793.14
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,1070.02,788.56
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,1060.84,781.48
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,1045.19,770.92
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,1025.62,757.97
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,999.55,740.39
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,969.87,720.55
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,935.08,697.36
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,897.19,672.1
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,852.23,642.94
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,804.89,611.89
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,752.02,576.3
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,697.72,539.22
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,637.74,497.11
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,577.59,451.87
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,510.92,399.53
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,449.13,349.15
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,377.34,290.44
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,310.03,233.27
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,235.47,169.71
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,170.12,113.02
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,96.07,46.04
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,34.78,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,23.17,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,71.65,7.55
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,134.93,89.09
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,208.61,153.28
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,275.1,212.64
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,349.31,276.73
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,416.48,333.0
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,487.36,389.29
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,552.06,438.37
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,613.14,482.57
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,672.11,521.7
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,730.66,557.19
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,783.11,589.7
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,833.93,620.52
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,878.9,646.86
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,921.31,671.21
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,957.52,694.72
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,990.52,716.09
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,1016.45,731.83
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,1038.7,745.29
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,1055.73,757.52
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,1068.78,767.28
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,1047.67,754.71
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,1034.27,747.31
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,1003.02,729.75
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,976.74,715.2
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,977.99,718.36
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,982.86,723.68
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,963.42,713.91
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,939.96,701.43
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,910.05,684.44
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,867.69,658.54
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,829.76,635.52
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,780.85,604.15
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,732.49,572.79
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,682.0,539.45
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,626.63,498.29
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,570.5,454.61
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,503.35,403.6
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,438.13,351.51
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,365.1,289.9
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,297.16,230.45
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,223.06,165.56
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,158.12,108.01
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,84.91,37.25
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,26.79,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
